Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,48.32
531303,Trevor Hammond S/S,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
531303,Trevor Hammond S/S,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,245.9
531303,Trevor Hammond S/S,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,238.6
531303,Trevor Hammond S/S,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,220.4
531303,Trevor Hammond S/S,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,21.5
531303,Trevor Hammond S/S,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.77
531303,Trevor Hammond S/S,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
531303,Trevor Hammond S/S,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
531303,Trevor Hammond S/S,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
531303,Trevor Hammond S/S,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
531303,Trevor Hammond S/S,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
531303,Trevor Hammond S/S,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.41
531303,Trevor Hammond S/S,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.3
531303,Trevor Hammond S/S,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.45
531303,Trevor Hammond S/S,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,79.4
531303,Trevor Hammond S/S,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,85.55
531303,Trevor Hammond S/S,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,79.82
531303,Trevor Hammond S/S,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
531303,Trevor Hammond S/S,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,373.3
531303,Trevor Hammond S/S,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,377.5
531303,Trevor Hammond S/S,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,361.6
531303,Trevor Hammond S/S,2024-01-23T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,20.94
531303,Trevor Hammond S/S,2024-01-23T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.26
531303,Trevor Hammond S/S,2024-01-23T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,17.92
531303,Trevor Hammond S/S,2024-01-23T11:00:00.000+00:00,feeder,,L3 Active Power,kW,22.79
531303,Trevor Hammond S/S,2024-01-23T11:00:00.000+00:00,feeder,,L2 Active Power,kW,28.66
531303,Trevor Hammond S/S,2024-01-23T11:00:00.000+00:00,feeder,,L1 Active Power,kW,20.89
531303,Trevor Hammond S/S,2024-01-23T11:00:00.000+00:00,feeder,,N Current (RMS),A,18.3
531303,Trevor Hammond S/S,2024-01-23T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,129.7
531303,Trevor Hammond S/S,2024-01-23T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,146.9
531303,Trevor Hammond S/S,2024-01-23T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,115.5
531303,Trevor Hammond S/S,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.78
531303,Trevor Hammond S/S,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
531303,Trevor Hammond S/S,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
531303,Trevor Hammond S/S,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.32
531303,Trevor Hammond S/S,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.69
531303,Trevor Hammond S/S,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.4
531303,Trevor Hammond S/S,2024-01-23T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
531303,Trevor Hammond S/S,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
531303,Trevor Hammond S/S,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
531303,Trevor Hammond S/S,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.9
531303,Trevor Hammond S/S,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
531303,Trevor Hammond S/S,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.12
531303,Trevor Hammond S/S,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
531303,Trevor Hammond S/S,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
531303,Trevor Hammond S/S,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.15
531303,Trevor Hammond S/S,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,18.03
531303,Trevor Hammond S/S,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,11.36
531303,Trevor Hammond S/S,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,16.4
531303,Trevor Hammond S/S,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,53.31
531303,Trevor Hammond S/S,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,55.65
531303,Trevor Hammond S/S,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,51.61
531303,Trevor Hammond S/S,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
531303,Trevor Hammond S/S,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,241.1
531303,Trevor Hammond S/S,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,243.1
531303,Trevor Hammond S/S,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,233.1
531303,Trevor Hammond S/S,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,21.3
531303,Trevor Hammond S/S,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.73
531303,Trevor Hammond S/S,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
531303,Trevor Hammond S/S,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
531303,Trevor Hammond S/S,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
531303,Trevor Hammond S/S,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
531303,Trevor Hammond S/S,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
531303,Trevor Hammond S/S,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.73
531303,Trevor Hammond S/S,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.48
531303,Trevor Hammond S/S,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.6
531303,Trevor Hammond S/S,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,82.25
531303,Trevor Hammond S/S,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,89.13
531303,Trevor Hammond S/S,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,84.29
531303,Trevor Hammond S/S,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
531303,Trevor Hammond S/S,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,385.9
531303,Trevor Hammond S/S,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,397.7
531303,Trevor Hammond S/S,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,382.6
531303,Trevor Hammond S/S,2024-01-23T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,22.26
531303,Trevor Hammond S/S,2024-01-23T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.19
531303,Trevor Hammond S/S,2024-01-23T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,18.84
531303,Trevor Hammond S/S,2024-01-23T10:50:00.000+00:00,feeder,,L3 Active Power,kW,24.81
531303,Trevor Hammond S/S,2024-01-23T10:50:00.000+00:00,feeder,,L2 Active Power,kW,31.17
531303,Trevor Hammond S/S,2024-01-23T10:50:00.000+00:00,feeder,,L1 Active Power,kW,24.61
531303,Trevor Hammond S/S,2024-01-23T10:50:00.000+00:00,feeder,,N Current (RMS),A,19.0
531303,Trevor Hammond S/S,2024-01-23T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,139.8
531303,Trevor Hammond S/S,2024-01-23T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,158.0
531303,Trevor Hammond S/S,2024-01-23T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,130.2
531303,Trevor Hammond S/S,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.55
531303,Trevor Hammond S/S,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
531303,Trevor Hammond S/S,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
531303,Trevor Hammond S/S,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.91
531303,Trevor Hammond S/S,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.59
531303,Trevor Hammond S/S,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.99
531303,Trevor Hammond S/S,2024-01-23T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
531303,Trevor Hammond S/S,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
531303,Trevor Hammond S/S,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
531303,Trevor Hammond S/S,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.1
531303,Trevor Hammond S/S,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
531303,Trevor Hammond S/S,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
531303,Trevor Hammond S/S,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
531303,Trevor Hammond S/S,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
531303,Trevor Hammond S/S,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
531303,Trevor Hammond S/S,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
531303,Trevor Hammond S/S,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.16
531303,Trevor Hammond S/S,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,17.0
531303,Trevor Hammond S/S,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,11.75
531303,Trevor Hammond S/S,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,16.31
531303,Trevor Hammond S/S,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,52.23
531303,Trevor Hammond S/S,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,55.0
531303,Trevor Hammond S/S,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,48.65
531303,Trevor Hammond S/S,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
531303,Trevor Hammond S/S,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,236.5
531303,Trevor Hammond S/S,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,241.5
531303,Trevor Hammond S/S,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,222.3
531303,Trevor Hammond S/S,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,21.0
531303,Trevor Hammond S/S,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
531303,Trevor Hammond S/S,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
531303,Trevor Hammond S/S,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.81
531303,Trevor Hammond S/S,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
531303,Trevor Hammond S/S,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
531303,Trevor Hammond S/S,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
531303,Trevor Hammond S/S,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.8
531303,Trevor Hammond S/S,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.78
531303,Trevor Hammond S/S,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.37
531303,Trevor Hammond S/S,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,81.76
531303,Trevor Hammond S/S,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,90.88
531303,Trevor Hammond S/S,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,81.54
531303,Trevor Hammond S/S,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
531303,Trevor Hammond S/S,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,384.8
531303,Trevor Hammond S/S,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,406.5
531303,Trevor Hammond S/S,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,373.6
531303,Trevor Hammond S/S,2024-01-23T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,19.55
531303,Trevor Hammond S/S,2024-01-23T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.71
531303,Trevor Hammond S/S,2024-01-23T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,16.28
531303,Trevor Hammond S/S,2024-01-23T10:40:00.000+00:00,feeder,,L3 Active Power,kW,21.87
531303,Trevor Hammond S/S,2024-01-23T10:40:00.000+00:00,feeder,,L2 Active Power,kW,28.04
531303,Trevor Hammond S/S,2024-01-23T10:40:00.000+00:00,feeder,,L1 Active Power,kW,19.92
531303,Trevor Hammond S/S,2024-01-23T10:40:00.000+00:00,feeder,,N Current (RMS),A,18.1
531303,Trevor Hammond S/S,2024-01-23T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,123.2
531303,Trevor Hammond S/S,2024-01-23T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,141.3
531303,Trevor Hammond S/S,2024-01-23T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,108.1
531303,Trevor Hammond S/S,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.45
531303,Trevor Hammond S/S,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
531303,Trevor Hammond S/S,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
531303,Trevor Hammond S/S,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.21
531303,Trevor Hammond S/S,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.77
531303,Trevor Hammond S/S,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.26
531303,Trevor Hammond S/S,2024-01-23T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
531303,Trevor Hammond S/S,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
531303,Trevor Hammond S/S,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
531303,Trevor Hammond S/S,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
531303,Trevor Hammond S/S,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
531303,Trevor Hammond S/S,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
531303,Trevor Hammond S/S,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.14
531303,Trevor Hammond S/S,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,15.8
531303,Trevor Hammond S/S,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,11.51
531303,Trevor Hammond S/S,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,15.05
531303,Trevor Hammond S/S,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,46.54
531303,Trevor Hammond S/S,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,49.38
531303,Trevor Hammond S/S,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,44.78
531303,Trevor Hammond S/S,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
531303,Trevor Hammond S/S,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,211.7
531303,Trevor Hammond S/S,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,217.7
531303,Trevor Hammond S/S,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,204.9
531303,Trevor Hammond S/S,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,20.8
531303,Trevor Hammond S/S,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.75
531303,Trevor Hammond S/S,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
531303,Trevor Hammond S/S,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.81
531303,Trevor Hammond S/S,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
531303,Trevor Hammond S/S,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
531303,Trevor Hammond S/S,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
531303,Trevor Hammond S/S,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.79
531303,Trevor Hammond S/S,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.02
531303,Trevor Hammond S/S,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.6
531303,Trevor Hammond S/S,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,71.46
531303,Trevor Hammond S/S,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,81.29
531303,Trevor Hammond S/S,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,71.22
531303,Trevor Hammond S/S,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
531303,Trevor Hammond S/S,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,338.8
531303,Trevor Hammond S/S,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,364.5
531303,Trevor Hammond S/S,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,327.9
531303,Trevor Hammond S/S,2024-01-23T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.64
531303,Trevor Hammond S/S,2024-01-23T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.65
531303,Trevor Hammond S/S,2024-01-23T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,14.7
531303,Trevor Hammond S/S,2024-01-23T10:30:00.000+00:00,feeder,,L3 Active Power,kW,21.76
531303,Trevor Hammond S/S,2024-01-23T10:30:00.000+00:00,feeder,,L2 Active Power,kW,26.59
531303,Trevor Hammond S/S,2024-01-23T10:30:00.000+00:00,feeder,,L1 Active Power,kW,19.44
531303,Trevor Hammond S/S,2024-01-23T10:30:00.000+00:00,feeder,,N Current (RMS),A,14.9
531303,Trevor Hammond S/S,2024-01-23T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,117.2
531303,Trevor Hammond S/S,2024-01-23T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,131.0
531303,Trevor Hammond S/S,2024-01-23T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,101.9
531303,Trevor Hammond S/S,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.67
531303,Trevor Hammond S/S,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
531303,Trevor Hammond S/S,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
531303,Trevor Hammond S/S,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.82
531303,Trevor Hammond S/S,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.86
531303,Trevor Hammond S/S,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.71
531303,Trevor Hammond S/S,2024-01-23T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
531303,Trevor Hammond S/S,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
531303,Trevor Hammond S/S,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
531303,Trevor Hammond S/S,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
531303,Trevor Hammond S/S,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
531303,Trevor Hammond S/S,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
531303,Trevor Hammond S/S,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
531303,Trevor Hammond S/S,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.13
531303,Trevor Hammond S/S,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,16.78
531303,Trevor Hammond S/S,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,11.17
531303,Trevor Hammond S/S,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,15.2
531303,Trevor Hammond S/S,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,51.01
531303,Trevor Hammond S/S,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,55.51
531303,Trevor Hammond S/S,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,53.37
531303,Trevor Hammond S/S,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
531303,Trevor Hammond S/S,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,229.6
531303,Trevor Hammond S/S,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,241.6
531303,Trevor Hammond S/S,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,237.7
531303,Trevor Hammond S/S,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,20.6
531303,Trevor Hammond S/S,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.72
531303,Trevor Hammond S/S,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
531303,Trevor Hammond S/S,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
531303,Trevor Hammond S/S,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
531303,Trevor Hammond S/S,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
531303,Trevor Hammond S/S,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
531303,Trevor Hammond S/S,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.1
531303,Trevor Hammond S/S,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.64
531303,Trevor Hammond S/S,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.18
531303,Trevor Hammond S/S,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,76.42
531303,Trevor Hammond S/S,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,86.05
531303,Trevor Hammond S/S,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,78.81
531303,Trevor Hammond S/S,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
531303,Trevor Hammond S/S,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,354.8
531303,Trevor Hammond S/S,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,379.2
531303,Trevor Hammond S/S,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,353.9
531303,Trevor Hammond S/S,2024-01-23T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,16.74
531303,Trevor Hammond S/S,2024-01-23T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.61
531303,Trevor Hammond S/S,2024-01-23T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,14.11
531303,Trevor Hammond S/S,2024-01-23T10:20:00.000+00:00,feeder,,L3 Active Power,kW,20.71
531303,Trevor Hammond S/S,2024-01-23T10:20:00.000+00:00,feeder,,L2 Active Power,kW,26.31
531303,Trevor Hammond S/S,2024-01-23T10:20:00.000+00:00,feeder,,L1 Active Power,kW,19.18
531303,Trevor Hammond S/S,2024-01-23T10:20:00.000+00:00,feeder,,N Current (RMS),A,21.3
531303,Trevor Hammond S/S,2024-01-23T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,111.7
531303,Trevor Hammond S/S,2024-01-23T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,128.2
531303,Trevor Hammond S/S,2024-01-23T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,99.9
531303,Trevor Hammond S/S,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
531303,Trevor Hammond S/S,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
531303,Trevor Hammond S/S,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
531303,Trevor Hammond S/S,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.91
531303,Trevor Hammond S/S,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.9
531303,Trevor Hammond S/S,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.37
531303,Trevor Hammond S/S,2024-01-23T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
531303,Trevor Hammond S/S,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
531303,Trevor Hammond S/S,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
531303,Trevor Hammond S/S,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.4
531303,Trevor Hammond S/S,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
531303,Trevor Hammond S/S,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
531303,Trevor Hammond S/S,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.11
531303,Trevor Hammond S/S,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
531303,Trevor Hammond S/S,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
531303,Trevor Hammond S/S,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
531303,Trevor Hammond S/S,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.13
531303,Trevor Hammond S/S,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,16.77
531303,Trevor Hammond S/S,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,11.71
531303,Trevor Hammond S/S,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,16.27
531303,Trevor Hammond S/S,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,50.16
531303,Trevor Hammond S/S,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,56.26
531303,Trevor Hammond S/S,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,52.87
531303,Trevor Hammond S/S,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
531303,Trevor Hammond S/S,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,226.5
531303,Trevor Hammond S/S,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,244.7
531303,Trevor Hammond S/S,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,237.2
531303,Trevor Hammond S/S,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,20.4
531303,Trevor Hammond S/S,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.7
531303,Trevor Hammond S/S,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
531303,Trevor Hammond S/S,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
531303,Trevor Hammond S/S,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
531303,Trevor Hammond S/S,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
531303,Trevor Hammond S/S,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
531303,Trevor Hammond S/S,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.81
531303,Trevor Hammond S/S,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.18
531303,Trevor Hammond S/S,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.54
531303,Trevor Hammond S/S,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,73.62
531303,Trevor Hammond S/S,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,86.6
531303,Trevor Hammond S/S,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,82.81
531303,Trevor Hammond S/S,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
531303,Trevor Hammond S/S,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,342.5
531303,Trevor Hammond S/S,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,380.9
531303,Trevor Hammond S/S,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,370.7
531303,Trevor Hammond S/S,2024-01-23T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,13.08
531303,Trevor Hammond S/S,2024-01-23T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.45
531303,Trevor Hammond S/S,2024-01-23T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.99
531303,Trevor Hammond S/S,2024-01-23T10:10:00.000+00:00,feeder,,L3 Active Power,kW,22.43
531303,Trevor Hammond S/S,2024-01-23T10:10:00.000+00:00,feeder,,L2 Active Power,kW,27.95
531303,Trevor Hammond S/S,2024-01-23T10:10:00.000+00:00,feeder,,L1 Active Power,kW,20.69
531303,Trevor Hammond S/S,2024-01-23T10:10:00.000+00:00,feeder,,N Current (RMS),A,26.8
531303,Trevor Hammond S/S,2024-01-23T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,110.0
531303,Trevor Hammond S/S,2024-01-23T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,127.6
531303,Trevor Hammond S/S,2024-01-23T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,99.1
531303,Trevor Hammond S/S,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.52
531303,Trevor Hammond S/S,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
531303,Trevor Hammond S/S,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
531303,Trevor Hammond S/S,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.75
531303,Trevor Hammond S/S,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.78
531303,Trevor Hammond S/S,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.37
531303,Trevor Hammond S/S,2024-01-23T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.0
531303,Trevor Hammond S/S,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
531303,Trevor Hammond S/S,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
531303,Trevor Hammond S/S,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.2
531303,Trevor Hammond S/S,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
531303,Trevor Hammond S/S,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
531303,Trevor Hammond S/S,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
531303,Trevor Hammond S/S,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.15
531303,Trevor Hammond S/S,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
531303,Trevor Hammond S/S,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
531303,Trevor Hammond S/S,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.13
531303,Trevor Hammond S/S,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,17.14
531303,Trevor Hammond S/S,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,12.28
531303,Trevor Hammond S/S,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,16.84
531303,Trevor Hammond S/S,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,49.74
531303,Trevor Hammond S/S,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,54.34
531303,Trevor Hammond S/S,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,54.48
531303,Trevor Hammond S/S,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
531303,Trevor Hammond S/S,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,226.7
531303,Trevor Hammond S/S,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,239.1
531303,Trevor Hammond S/S,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,245.6
531303,Trevor Hammond S/S,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,20.1
531303,Trevor Hammond S/S,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.69
531303,Trevor Hammond S/S,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
531303,Trevor Hammond S/S,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.81
531303,Trevor Hammond S/S,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
531303,Trevor Hammond S/S,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
531303,Trevor Hammond S/S,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
531303,Trevor Hammond S/S,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.72
531303,Trevor Hammond S/S,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.63
531303,Trevor Hammond S/S,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.83
531303,Trevor Hammond S/S,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,75.77
531303,Trevor Hammond S/S,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,86.23
531303,Trevor Hammond S/S,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,91.06
531303,Trevor Hammond S/S,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
531303,Trevor Hammond S/S,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,346.8
531303,Trevor Hammond S/S,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,377.3
531303,Trevor Hammond S/S,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,400.8
531303,Trevor Hammond S/S,2024-01-23T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,13.38
531303,Trevor Hammond S/S,2024-01-23T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.93
531303,Trevor Hammond S/S,2024-01-23T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.46
531303,Trevor Hammond S/S,2024-01-23T10:00:00.000+00:00,feeder,,L3 Active Power,kW,26.06
531303,Trevor Hammond S/S,2024-01-23T10:00:00.000+00:00,feeder,,L2 Active Power,kW,28.76
531303,Trevor Hammond S/S,2024-01-23T10:00:00.000+00:00,feeder,,L1 Active Power,kW,21.53
531303,Trevor Hammond S/S,2024-01-23T10:00:00.000+00:00,feeder,,N Current (RMS),A,21.4
531303,Trevor Hammond S/S,2024-01-23T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,124.3
531303,Trevor Hammond S/S,2024-01-23T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,131.6
531303,Trevor Hammond S/S,2024-01-23T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,103.3
531303,Trevor Hammond S/S,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.45
531303,Trevor Hammond S/S,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
531303,Trevor Hammond S/S,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
531303,Trevor Hammond S/S,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.39
531303,Trevor Hammond S/S,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.91
531303,Trevor Hammond S/S,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.08
531303,Trevor Hammond S/S,2024-01-23T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,49.7
531303,Trevor Hammond S/S,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
531303,Trevor Hammond S/S,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
531303,Trevor Hammond S/S,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.2
531303,Trevor Hammond S/S,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
531303,Trevor Hammond S/S,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
531303,Trevor Hammond S/S,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.16
531303,Trevor Hammond S/S,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
531303,Trevor Hammond S/S,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
531303,Trevor Hammond S/S,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.11
531303,Trevor Hammond S/S,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,16.25
531303,Trevor Hammond S/S,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,10.75
531303,Trevor Hammond S/S,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,14.89
531303,Trevor Hammond S/S,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,44.7
531303,Trevor Hammond S/S,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,47.19
531303,Trevor Hammond S/S,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,48.27
531303,Trevor Hammond S/S,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
531303,Trevor Hammond S/S,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,205.7
531303,Trevor Hammond S/S,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,208.5
531303,Trevor Hammond S/S,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,218.8
531303,Trevor Hammond S/S,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,19.9
531303,Trevor Hammond S/S,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.7
531303,Trevor Hammond S/S,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
531303,Trevor Hammond S/S,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
531303,Trevor Hammond S/S,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
531303,Trevor Hammond S/S,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
531303,Trevor Hammond S/S,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
531303,Trevor Hammond S/S,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.03
531303,Trevor Hammond S/S,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.52
531303,Trevor Hammond S/S,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.2
531303,Trevor Hammond S/S,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,74.03
531303,Trevor Hammond S/S,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,80.01
531303,Trevor Hammond S/S,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,86.41
531303,Trevor Hammond S/S,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
531303,Trevor Hammond S/S,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,339.7
531303,Trevor Hammond S/S,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,350.8
531303,Trevor Hammond S/S,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,380.4
531303,Trevor Hammond S/S,2024-01-23T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,18.02
531303,Trevor Hammond S/S,2024-01-23T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.83
531303,Trevor Hammond S/S,2024-01-23T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,15.43
531303,Trevor Hammond S/S,2024-01-23T09:50:00.000+00:00,feeder,,L3 Active Power,kW,25.48
531303,Trevor Hammond S/S,2024-01-23T09:50:00.000+00:00,feeder,,L2 Active Power,kW,30.14
531303,Trevor Hammond S/S,2024-01-23T09:50:00.000+00:00,feeder,,L1 Active Power,kW,22.22
531303,Trevor Hammond S/S,2024-01-23T09:50:00.000+00:00,feeder,,N Current (RMS),A,23.8
531303,Trevor Hammond S/S,2024-01-23T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,131.8
531303,Trevor Hammond S/S,2024-01-23T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,145.6
531303,Trevor Hammond S/S,2024-01-23T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,114.4
531303,Trevor Hammond S/S,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.43
531303,Trevor Hammond S/S,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
531303,Trevor Hammond S/S,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
531303,Trevor Hammond S/S,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.44
531303,Trevor Hammond S/S,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.5
531303,Trevor Hammond S/S,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.83
531303,Trevor Hammond S/S,2024-01-23T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,47.2
531303,Trevor Hammond S/S,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
531303,Trevor Hammond S/S,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
531303,Trevor Hammond S/S,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.3
531303,Trevor Hammond S/S,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
531303,Trevor Hammond S/S,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
531303,Trevor Hammond S/S,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
531303,Trevor Hammond S/S,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.15
531303,Trevor Hammond S/S,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
531303,Trevor Hammond S/S,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
531303,Trevor Hammond S/S,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
