Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
531303,Trevor Hammond S/S,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,16.19
531303,Trevor Hammond S/S,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,10.98
531303,Trevor Hammond S/S,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,16.2
531303,Trevor Hammond S/S,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,43.79
531303,Trevor Hammond S/S,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,44.87
531303,Trevor Hammond S/S,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,44.18
531303,Trevor Hammond S/S,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
531303,Trevor Hammond S/S,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,202.5
531303,Trevor Hammond S/S,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,200.4
531303,Trevor Hammond S/S,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,204.8
531303,Trevor Hammond S/S,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,19.7
531303,Trevor Hammond S/S,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.65
531303,Trevor Hammond S/S,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
531303,Trevor Hammond S/S,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.68
531303,Trevor Hammond S/S,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
531303,Trevor Hammond S/S,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.86
531303,Trevor Hammond S/S,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
531303,Trevor Hammond S/S,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.59
531303,Trevor Hammond S/S,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.62
531303,Trevor Hammond S/S,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.54
531303,Trevor Hammond S/S,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,72.58
531303,Trevor Hammond S/S,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,79.65
531303,Trevor Hammond S/S,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,82.73
531303,Trevor Hammond S/S,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
531303,Trevor Hammond S/S,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,342.2
531303,Trevor Hammond S/S,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,356.7
531303,Trevor Hammond S/S,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,373.2
531303,Trevor Hammond S/S,2024-01-23T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,19.75
531303,Trevor Hammond S/S,2024-01-23T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.62
531303,Trevor Hammond S/S,2024-01-23T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,16.74
531303,Trevor Hammond S/S,2024-01-23T09:40:00.000+00:00,feeder,,L3 Active Power,kW,25.16
531303,Trevor Hammond S/S,2024-01-23T09:40:00.000+00:00,feeder,,L2 Active Power,kW,30.46
531303,Trevor Hammond S/S,2024-01-23T09:40:00.000+00:00,feeder,,L1 Active Power,kW,24.02
531303,Trevor Hammond S/S,2024-01-23T09:40:00.000+00:00,feeder,,N Current (RMS),A,18.5
531303,Trevor Hammond S/S,2024-01-23T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,134.7
531303,Trevor Hammond S/S,2024-01-23T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,150.1
531303,Trevor Hammond S/S,2024-01-23T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,123.6
531303,Trevor Hammond S/S,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.64
531303,Trevor Hammond S/S,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
531303,Trevor Hammond S/S,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
531303,Trevor Hammond S/S,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.63
531303,Trevor Hammond S/S,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.51
531303,Trevor Hammond S/S,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.46
531303,Trevor Hammond S/S,2024-01-23T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
531303,Trevor Hammond S/S,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
531303,Trevor Hammond S/S,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
531303,Trevor Hammond S/S,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.5
531303,Trevor Hammond S/S,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
531303,Trevor Hammond S/S,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
531303,Trevor Hammond S/S,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
531303,Trevor Hammond S/S,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.11
531303,Trevor Hammond S/S,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
531303,Trevor Hammond S/S,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
531303,Trevor Hammond S/S,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
531303,Trevor Hammond S/S,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,15.68
531303,Trevor Hammond S/S,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,11.73
531303,Trevor Hammond S/S,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,17.27
531303,Trevor Hammond S/S,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,44.24
531303,Trevor Hammond S/S,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,45.55
531303,Trevor Hammond S/S,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,44.44
531303,Trevor Hammond S/S,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
531303,Trevor Hammond S/S,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,203.6
531303,Trevor Hammond S/S,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,203.7
531303,Trevor Hammond S/S,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,207.1
531303,Trevor Hammond S/S,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,19.4
531303,Trevor Hammond S/S,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.68
531303,Trevor Hammond S/S,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
531303,Trevor Hammond S/S,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
531303,Trevor Hammond S/S,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
531303,Trevor Hammond S/S,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
531303,Trevor Hammond S/S,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
531303,Trevor Hammond S/S,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.05
531303,Trevor Hammond S/S,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.17
531303,Trevor Hammond S/S,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.24
531303,Trevor Hammond S/S,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,72.89
531303,Trevor Hammond S/S,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,80.64
531303,Trevor Hammond S/S,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,79.29
531303,Trevor Hammond S/S,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
531303,Trevor Hammond S/S,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,345.5
531303,Trevor Hammond S/S,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,363.7
531303,Trevor Hammond S/S,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,363.8
531303,Trevor Hammond S/S,2024-01-23T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,19.22
531303,Trevor Hammond S/S,2024-01-23T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.03
531303,Trevor Hammond S/S,2024-01-23T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,16.41
531303,Trevor Hammond S/S,2024-01-23T09:30:00.000+00:00,feeder,,L3 Active Power,kW,26.35
531303,Trevor Hammond S/S,2024-01-23T09:30:00.000+00:00,feeder,,L2 Active Power,kW,31.38
531303,Trevor Hammond S/S,2024-01-23T09:30:00.000+00:00,feeder,,L1 Active Power,kW,25.02
531303,Trevor Hammond S/S,2024-01-23T09:30:00.000+00:00,feeder,,N Current (RMS),A,14.3
531303,Trevor Hammond S/S,2024-01-23T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,137.7
531303,Trevor Hammond S/S,2024-01-23T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,152.5
531303,Trevor Hammond S/S,2024-01-23T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,126.4
531303,Trevor Hammond S/S,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.68
531303,Trevor Hammond S/S,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
531303,Trevor Hammond S/S,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
531303,Trevor Hammond S/S,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.67
531303,Trevor Hammond S/S,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.03
531303,Trevor Hammond S/S,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.46
531303,Trevor Hammond S/S,2024-01-23T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
531303,Trevor Hammond S/S,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
531303,Trevor Hammond S/S,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
531303,Trevor Hammond S/S,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
531303,Trevor Hammond S/S,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
531303,Trevor Hammond S/S,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
531303,Trevor Hammond S/S,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.11
531303,Trevor Hammond S/S,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,16.64
531303,Trevor Hammond S/S,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,12.14
531303,Trevor Hammond S/S,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,17.47
531303,Trevor Hammond S/S,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,40.48
531303,Trevor Hammond S/S,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,42.16
531303,Trevor Hammond S/S,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,41.1
531303,Trevor Hammond S/S,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
531303,Trevor Hammond S/S,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,189.7
531303,Trevor Hammond S/S,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,189.7
531303,Trevor Hammond S/S,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,194.0
531303,Trevor Hammond S/S,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,19.2
531303,Trevor Hammond S/S,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
531303,Trevor Hammond S/S,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
531303,Trevor Hammond S/S,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
531303,Trevor Hammond S/S,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
531303,Trevor Hammond S/S,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
531303,Trevor Hammond S/S,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
531303,Trevor Hammond S/S,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.52
531303,Trevor Hammond S/S,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.95
531303,Trevor Hammond S/S,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.36
531303,Trevor Hammond S/S,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,70.37
531303,Trevor Hammond S/S,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,77.64
531303,Trevor Hammond S/S,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,71.85
531303,Trevor Hammond S/S,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
531303,Trevor Hammond S/S,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,337.0
531303,Trevor Hammond S/S,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,351.2
531303,Trevor Hammond S/S,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,335.3
531303,Trevor Hammond S/S,2024-01-23T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,20.05
531303,Trevor Hammond S/S,2024-01-23T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.94
531303,Trevor Hammond S/S,2024-01-23T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,16.89
531303,Trevor Hammond S/S,2024-01-23T09:20:00.000+00:00,feeder,,L3 Active Power,kW,25.47
531303,Trevor Hammond S/S,2024-01-23T09:20:00.000+00:00,feeder,,L2 Active Power,kW,29.78
531303,Trevor Hammond S/S,2024-01-23T09:20:00.000+00:00,feeder,,L1 Active Power,kW,24.29
531303,Trevor Hammond S/S,2024-01-23T09:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
531303,Trevor Hammond S/S,2024-01-23T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,136.6
531303,Trevor Hammond S/S,2024-01-23T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,148.4
531303,Trevor Hammond S/S,2024-01-23T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,124.8
531303,Trevor Hammond S/S,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.64
531303,Trevor Hammond S/S,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
531303,Trevor Hammond S/S,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
531303,Trevor Hammond S/S,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.65
531303,Trevor Hammond S/S,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.98
531303,Trevor Hammond S/S,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.43
531303,Trevor Hammond S/S,2024-01-23T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
531303,Trevor Hammond S/S,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
531303,Trevor Hammond S/S,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
531303,Trevor Hammond S/S,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
531303,Trevor Hammond S/S,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
531303,Trevor Hammond S/S,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
531303,Trevor Hammond S/S,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,19.81
531303,Trevor Hammond S/S,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,14.15
531303,Trevor Hammond S/S,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,19.34
531303,Trevor Hammond S/S,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,41.21
531303,Trevor Hammond S/S,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,41.79
531303,Trevor Hammond S/S,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,41.48
531303,Trevor Hammond S/S,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
531303,Trevor Hammond S/S,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,197.0
531303,Trevor Hammond S/S,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,190.1
531303,Trevor Hammond S/S,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,197.8
531303,Trevor Hammond S/S,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,19.0
531303,Trevor Hammond S/S,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.79
531303,Trevor Hammond S/S,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
531303,Trevor Hammond S/S,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
531303,Trevor Hammond S/S,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
531303,Trevor Hammond S/S,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
531303,Trevor Hammond S/S,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
531303,Trevor Hammond S/S,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.45
531303,Trevor Hammond S/S,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.82
531303,Trevor Hammond S/S,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.55
531303,Trevor Hammond S/S,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,70.2
531303,Trevor Hammond S/S,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,75.61
531303,Trevor Hammond S/S,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,71.47
531303,Trevor Hammond S/S,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
531303,Trevor Hammond S/S,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,343.8
531303,Trevor Hammond S/S,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,347.2
531303,Trevor Hammond S/S,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,337.3
531303,Trevor Hammond S/S,2024-01-23T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,23.42
531303,Trevor Hammond S/S,2024-01-23T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,23.03
531303,Trevor Hammond S/S,2024-01-23T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,20.74
531303,Trevor Hammond S/S,2024-01-23T09:10:00.000+00:00,feeder,,L3 Active Power,kW,26.43
531303,Trevor Hammond S/S,2024-01-23T09:10:00.000+00:00,feeder,,L2 Active Power,kW,34.89
531303,Trevor Hammond S/S,2024-01-23T09:10:00.000+00:00,feeder,,L1 Active Power,kW,27.59
531303,Trevor Hammond S/S,2024-01-23T09:10:00.000+00:00,feeder,,N Current (RMS),A,22.6
531303,Trevor Hammond S/S,2024-01-23T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,148.3
531303,Trevor Hammond S/S,2024-01-23T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,174.8
531303,Trevor Hammond S/S,2024-01-23T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,145.0
531303,Trevor Hammond S/S,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.67
531303,Trevor Hammond S/S,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
531303,Trevor Hammond S/S,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
531303,Trevor Hammond S/S,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
531303,Trevor Hammond S/S,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
531303,Trevor Hammond S/S,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.49
531303,Trevor Hammond S/S,2024-01-23T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
531303,Trevor Hammond S/S,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
531303,Trevor Hammond S/S,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
531303,Trevor Hammond S/S,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
531303,Trevor Hammond S/S,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
531303,Trevor Hammond S/S,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
531303,Trevor Hammond S/S,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
531303,Trevor Hammond S/S,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
531303,Trevor Hammond S/S,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,20.03
531303,Trevor Hammond S/S,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,11.8
531303,Trevor Hammond S/S,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,18.27
531303,Trevor Hammond S/S,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,43.39
531303,Trevor Hammond S/S,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,44.84
531303,Trevor Hammond S/S,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,41.07
531303,Trevor Hammond S/S,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
531303,Trevor Hammond S/S,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,204.9
531303,Trevor Hammond S/S,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,199.0
531303,Trevor Hammond S/S,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,194.1
531303,Trevor Hammond S/S,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,18.8
531303,Trevor Hammond S/S,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
531303,Trevor Hammond S/S,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
531303,Trevor Hammond S/S,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
531303,Trevor Hammond S/S,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
531303,Trevor Hammond S/S,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
531303,Trevor Hammond S/S,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
531303,Trevor Hammond S/S,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.08
531303,Trevor Hammond S/S,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.59
531303,Trevor Hammond S/S,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.33
531303,Trevor Hammond S/S,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,73.29
531303,Trevor Hammond S/S,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,83.79
531303,Trevor Hammond S/S,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,74.43
531303,Trevor Hammond S/S,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
531303,Trevor Hammond S/S,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,361.0
531303,Trevor Hammond S/S,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,379.8
531303,Trevor Hammond S/S,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,352.1
531303,Trevor Hammond S/S,2024-01-23T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,21.34
531303,Trevor Hammond S/S,2024-01-23T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.58
531303,Trevor Hammond S/S,2024-01-23T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,17.78
531303,Trevor Hammond S/S,2024-01-23T09:00:00.000+00:00,feeder,,L3 Active Power,kW,26.87
531303,Trevor Hammond S/S,2024-01-23T09:00:00.000+00:00,feeder,,L2 Active Power,kW,32.98
531303,Trevor Hammond S/S,2024-01-23T09:00:00.000+00:00,feeder,,L1 Active Power,kW,25.69
531303,Trevor Hammond S/S,2024-01-23T09:00:00.000+00:00,feeder,,N Current (RMS),A,15.0
531303,Trevor Hammond S/S,2024-01-23T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,144.6
531303,Trevor Hammond S/S,2024-01-23T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,163.5
531303,Trevor Hammond S/S,2024-01-23T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,131.9
531303,Trevor Hammond S/S,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.68
531303,Trevor Hammond S/S,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
531303,Trevor Hammond S/S,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
531303,Trevor Hammond S/S,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.43
531303,Trevor Hammond S/S,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.18
531303,Trevor Hammond S/S,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.87
531303,Trevor Hammond S/S,2024-01-23T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
531303,Trevor Hammond S/S,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
531303,Trevor Hammond S/S,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
531303,Trevor Hammond S/S,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
531303,Trevor Hammond S/S,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
531303,Trevor Hammond S/S,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
531303,Trevor Hammond S/S,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
531303,Trevor Hammond S/S,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,18.17
531303,Trevor Hammond S/S,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,12.08
531303,Trevor Hammond S/S,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,17.4
531303,Trevor Hammond S/S,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,42.67
531303,Trevor Hammond S/S,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,45.81
531303,Trevor Hammond S/S,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,40.76
531303,Trevor Hammond S/S,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
531303,Trevor Hammond S/S,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,200.9
531303,Trevor Hammond S/S,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,205.4
531303,Trevor Hammond S/S,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,192.5
531303,Trevor Hammond S/S,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,18.6
531303,Trevor Hammond S/S,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
531303,Trevor Hammond S/S,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
531303,Trevor Hammond S/S,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
531303,Trevor Hammond S/S,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
531303,Trevor Hammond S/S,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
531303,Trevor Hammond S/S,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
531303,Trevor Hammond S/S,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.16
531303,Trevor Hammond S/S,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.54
531303,Trevor Hammond S/S,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.43
531303,Trevor Hammond S/S,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,72.83
531303,Trevor Hammond S/S,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,83.07
531303,Trevor Hammond S/S,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,72.59
531303,Trevor Hammond S/S,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
531303,Trevor Hammond S/S,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,352.9
531303,Trevor Hammond S/S,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,376.5
531303,Trevor Hammond S/S,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,339.5
531303,Trevor Hammond S/S,2024-01-23T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,19.41
531303,Trevor Hammond S/S,2024-01-23T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.72
531303,Trevor Hammond S/S,2024-01-23T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,16.26
531303,Trevor Hammond S/S,2024-01-23T08:50:00.000+00:00,feeder,,L3 Active Power,kW,26.63
531303,Trevor Hammond S/S,2024-01-23T08:50:00.000+00:00,feeder,,L2 Active Power,kW,31.58
531303,Trevor Hammond S/S,2024-01-23T08:50:00.000+00:00,feeder,,L1 Active Power,kW,23.54
531303,Trevor Hammond S/S,2024-01-23T08:50:00.000+00:00,feeder,,N Current (RMS),A,14.4
531303,Trevor Hammond S/S,2024-01-23T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,139.6
531303,Trevor Hammond S/S,2024-01-23T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,155.0
531303,Trevor Hammond S/S,2024-01-23T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,121.4
531303,Trevor Hammond S/S,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.62
531303,Trevor Hammond S/S,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
531303,Trevor Hammond S/S,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
531303,Trevor Hammond S/S,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.55
531303,Trevor Hammond S/S,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.96
531303,Trevor Hammond S/S,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.06
531303,Trevor Hammond S/S,2024-01-23T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
531303,Trevor Hammond S/S,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
531303,Trevor Hammond S/S,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
531303,Trevor Hammond S/S,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.1
531303,Trevor Hammond S/S,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
531303,Trevor Hammond S/S,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
531303,Trevor Hammond S/S,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,16.88
531303,Trevor Hammond S/S,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,12.31
531303,Trevor Hammond S/S,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,15.78
531303,Trevor Hammond S/S,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,41.09
531303,Trevor Hammond S/S,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,42.0
531303,Trevor Hammond S/S,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,40.18
531303,Trevor Hammond S/S,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
531303,Trevor Hammond S/S,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,193.3
531303,Trevor Hammond S/S,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,190.6
531303,Trevor Hammond S/S,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,188.3
531303,Trevor Hammond S/S,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,18.4
531303,Trevor Hammond S/S,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
531303,Trevor Hammond S/S,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
531303,Trevor Hammond S/S,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
531303,Trevor Hammond S/S,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
531303,Trevor Hammond S/S,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
531303,Trevor Hammond S/S,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
531303,Trevor Hammond S/S,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.87
531303,Trevor Hammond S/S,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.8
531303,Trevor Hammond S/S,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.28
531303,Trevor Hammond S/S,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,71.12
531303,Trevor Hammond S/S,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,77.62
531303,Trevor Hammond S/S,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,70.04
531303,Trevor Hammond S/S,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
531303,Trevor Hammond S/S,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,341.7
531303,Trevor Hammond S/S,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,353.9
531303,Trevor Hammond S/S,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,326.0
531303,Trevor Hammond S/S,2024-01-23T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,18.11
531303,Trevor Hammond S/S,2024-01-23T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.38
531303,Trevor Hammond S/S,2024-01-23T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,15.38
531303,Trevor Hammond S/S,2024-01-23T08:40:00.000+00:00,feeder,,L3 Active Power,kW,25.57
531303,Trevor Hammond S/S,2024-01-23T08:40:00.000+00:00,feeder,,L2 Active Power,kW,30.72
531303,Trevor Hammond S/S,2024-01-23T08:40:00.000+00:00,feeder,,L1 Active Power,kW,22.83
531303,Trevor Hammond S/S,2024-01-23T08:40:00.000+00:00,feeder,,N Current (RMS),A,15.1
531303,Trevor Hammond S/S,2024-01-23T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,133.6
531303,Trevor Hammond S/S,2024-01-23T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,150.1
531303,Trevor Hammond S/S,2024-01-23T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,117.6
531303,Trevor Hammond S/S,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.56
531303,Trevor Hammond S/S,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
531303,Trevor Hammond S/S,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
531303,Trevor Hammond S/S,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.72
531303,Trevor Hammond S/S,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.6
531303,Trevor Hammond S/S,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.17
531303,Trevor Hammond S/S,2024-01-23T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
531303,Trevor Hammond S/S,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
531303,Trevor Hammond S/S,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
531303,Trevor Hammond S/S,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
531303,Trevor Hammond S/S,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
531303,Trevor Hammond S/S,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
531303,Trevor Hammond S/S,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,12.64
531303,Trevor Hammond S/S,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.45
531303,Trevor Hammond S/S,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.78
531303,Trevor Hammond S/S,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,35.54
531303,Trevor Hammond S/S,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,35.69
531303,Trevor Hammond S/S,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,36.02
531303,Trevor Hammond S/S,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
531303,Trevor Hammond S/S,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,166.5
531303,Trevor Hammond S/S,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,162.2
531303,Trevor Hammond S/S,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,167.0
531303,Trevor Hammond S/S,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,18.2
531303,Trevor Hammond S/S,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
531303,Trevor Hammond S/S,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
531303,Trevor Hammond S/S,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
531303,Trevor Hammond S/S,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
531303,Trevor Hammond S/S,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
531303,Trevor Hammond S/S,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
531303,Trevor Hammond S/S,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.27
531303,Trevor Hammond S/S,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.51
531303,Trevor Hammond S/S,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.3
531303,Trevor Hammond S/S,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,64.73
531303,Trevor Hammond S/S,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,71.08
531303,Trevor Hammond S/S,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,65.28
531303,Trevor Hammond S/S,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
531303,Trevor Hammond S/S,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.9
531303,Trevor Hammond S/S,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,321.9
531303,Trevor Hammond S/S,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.4
531303,Trevor Hammond S/S,2024-01-23T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.99
531303,Trevor Hammond S/S,2024-01-23T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.26
531303,Trevor Hammond S/S,2024-01-23T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.93
531303,Trevor Hammond S/S,2024-01-23T08:30:00.000+00:00,feeder,,L3 Active Power,kW,21.03
531303,Trevor Hammond S/S,2024-01-23T08:30:00.000+00:00,feeder,,L2 Active Power,kW,26.04
531303,Trevor Hammond S/S,2024-01-23T08:30:00.000+00:00,feeder,,L1 Active Power,kW,20.19
531303,Trevor Hammond S/S,2024-01-23T08:30:00.000+00:00,feeder,,N Current (RMS),A,16.6
531303,Trevor Hammond S/S,2024-01-23T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,109.6
531303,Trevor Hammond S/S,2024-01-23T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,125.6
531303,Trevor Hammond S/S,2024-01-23T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,102.4
531303,Trevor Hammond S/S,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.64
531303,Trevor Hammond S/S,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
531303,Trevor Hammond S/S,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
531303,Trevor Hammond S/S,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.24
531303,Trevor Hammond S/S,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.49
531303,Trevor Hammond S/S,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.12
531303,Trevor Hammond S/S,2024-01-23T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
531303,Trevor Hammond S/S,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
531303,Trevor Hammond S/S,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
