Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
531303,Trevor Hammond S/S,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
531303,Trevor Hammond S/S,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
531303,Trevor Hammond S/S,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,15.31
531303,Trevor Hammond S/S,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,11.31
531303,Trevor Hammond S/S,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,16.0
531303,Trevor Hammond S/S,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,40.1
531303,Trevor Hammond S/S,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,42.52
531303,Trevor Hammond S/S,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,42.7
531303,Trevor Hammond S/S,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
531303,Trevor Hammond S/S,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,186.7
531303,Trevor Hammond S/S,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,191.4
531303,Trevor Hammond S/S,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,197.4
531303,Trevor Hammond S/S,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,18.1
531303,Trevor Hammond S/S,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
531303,Trevor Hammond S/S,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
531303,Trevor Hammond S/S,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
531303,Trevor Hammond S/S,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
531303,Trevor Hammond S/S,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
531303,Trevor Hammond S/S,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
531303,Trevor Hammond S/S,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.91
531303,Trevor Hammond S/S,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.38
531303,Trevor Hammond S/S,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.2
531303,Trevor Hammond S/S,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,65.24
531303,Trevor Hammond S/S,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,73.12
531303,Trevor Hammond S/S,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,69.28
531303,Trevor Hammond S/S,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
531303,Trevor Hammond S/S,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,308.0
531303,Trevor Hammond S/S,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,328.1
531303,Trevor Hammond S/S,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,317.6
531303,Trevor Hammond S/S,2024-01-23T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.09
531303,Trevor Hammond S/S,2024-01-23T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.54
531303,Trevor Hammond S/S,2024-01-23T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.1
531303,Trevor Hammond S/S,2024-01-23T08:20:00.000+00:00,feeder,,L3 Active Power,kW,19.96
531303,Trevor Hammond S/S,2024-01-23T08:20:00.000+00:00,feeder,,L2 Active Power,kW,23.19
531303,Trevor Hammond S/S,2024-01-23T08:20:00.000+00:00,feeder,,L1 Active Power,kW,15.87
531303,Trevor Hammond S/S,2024-01-23T08:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
531303,Trevor Hammond S/S,2024-01-23T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,103.3
531303,Trevor Hammond S/S,2024-01-23T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,113.3
531303,Trevor Hammond S/S,2024-01-23T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,84.4
531303,Trevor Hammond S/S,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
531303,Trevor Hammond S/S,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
531303,Trevor Hammond S/S,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
531303,Trevor Hammond S/S,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.49
531303,Trevor Hammond S/S,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.07
531303,Trevor Hammond S/S,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.79
531303,Trevor Hammond S/S,2024-01-23T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
531303,Trevor Hammond S/S,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
531303,Trevor Hammond S/S,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
531303,Trevor Hammond S/S,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
531303,Trevor Hammond S/S,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
531303,Trevor Hammond S/S,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
531303,Trevor Hammond S/S,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
531303,Trevor Hammond S/S,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,13.86
531303,Trevor Hammond S/S,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,11.28
531303,Trevor Hammond S/S,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,15.49
531303,Trevor Hammond S/S,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,35.53
531303,Trevor Hammond S/S,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,39.85
531303,Trevor Hammond S/S,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,37.37
531303,Trevor Hammond S/S,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
531303,Trevor Hammond S/S,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,166.0
531303,Trevor Hammond S/S,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,179.5
531303,Trevor Hammond S/S,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,175.3
531303,Trevor Hammond S/S,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,18.0
531303,Trevor Hammond S/S,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
531303,Trevor Hammond S/S,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
531303,Trevor Hammond S/S,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
531303,Trevor Hammond S/S,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
531303,Trevor Hammond S/S,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
531303,Trevor Hammond S/S,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
531303,Trevor Hammond S/S,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.23
531303,Trevor Hammond S/S,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.81
531303,Trevor Hammond S/S,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.24
531303,Trevor Hammond S/S,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,59.86
531303,Trevor Hammond S/S,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,69.21
531303,Trevor Hammond S/S,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,59.23
531303,Trevor Hammond S/S,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
531303,Trevor Hammond S/S,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.8
531303,Trevor Hammond S/S,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,311.4
531303,Trevor Hammond S/S,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.1
531303,Trevor Hammond S/S,2024-01-23T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.21
531303,Trevor Hammond S/S,2024-01-23T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.62
531303,Trevor Hammond S/S,2024-01-23T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.14
531303,Trevor Hammond S/S,2024-01-23T08:10:00.000+00:00,feeder,,L3 Active Power,kW,13.69
531303,Trevor Hammond S/S,2024-01-23T08:10:00.000+00:00,feeder,,L2 Active Power,kW,16.6
531303,Trevor Hammond S/S,2024-01-23T08:10:00.000+00:00,feeder,,L1 Active Power,kW,10.89
531303,Trevor Hammond S/S,2024-01-23T08:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
531303,Trevor Hammond S/S,2024-01-23T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,78.4
531303,Trevor Hammond S/S,2024-01-23T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,88.5
531303,Trevor Hammond S/S,2024-01-23T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.0
531303,Trevor Hammond S/S,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
531303,Trevor Hammond S/S,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
531303,Trevor Hammond S/S,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
531303,Trevor Hammond S/S,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
531303,Trevor Hammond S/S,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.76
531303,Trevor Hammond S/S,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.05
531303,Trevor Hammond S/S,2024-01-23T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
531303,Trevor Hammond S/S,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
531303,Trevor Hammond S/S,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
531303,Trevor Hammond S/S,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
531303,Trevor Hammond S/S,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
531303,Trevor Hammond S/S,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
531303,Trevor Hammond S/S,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
531303,Trevor Hammond S/S,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,15.64
531303,Trevor Hammond S/S,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,11.19
531303,Trevor Hammond S/S,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,15.73
531303,Trevor Hammond S/S,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,39.02
531303,Trevor Hammond S/S,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,37.53
531303,Trevor Hammond S/S,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,37.19
531303,Trevor Hammond S/S,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
531303,Trevor Hammond S/S,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,182.0
531303,Trevor Hammond S/S,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,170.7
531303,Trevor Hammond S/S,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,175.1
531303,Trevor Hammond S/S,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,18.0
531303,Trevor Hammond S/S,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
531303,Trevor Hammond S/S,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
531303,Trevor Hammond S/S,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
531303,Trevor Hammond S/S,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
531303,Trevor Hammond S/S,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
531303,Trevor Hammond S/S,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
531303,Trevor Hammond S/S,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.72
531303,Trevor Hammond S/S,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.29
531303,Trevor Hammond S/S,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.09
531303,Trevor Hammond S/S,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,53.18
531303,Trevor Hammond S/S,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,55.92
531303,Trevor Hammond S/S,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,51.3
531303,Trevor Hammond S/S,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
531303,Trevor Hammond S/S,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
531303,Trevor Hammond S/S,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
531303,Trevor Hammond S/S,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
531303,Trevor Hammond S/S,2024-01-23T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.84
531303,Trevor Hammond S/S,2024-01-23T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.13
531303,Trevor Hammond S/S,2024-01-23T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.37
531303,Trevor Hammond S/S,2024-01-23T08:00:00.000+00:00,feeder,,L3 Active Power,kW,6.47
531303,Trevor Hammond S/S,2024-01-23T08:00:00.000+00:00,feeder,,L2 Active Power,kW,11.32
531303,Trevor Hammond S/S,2024-01-23T08:00:00.000+00:00,feeder,,L1 Active Power,kW,6.3
531303,Trevor Hammond S/S,2024-01-23T08:00:00.000+00:00,feeder,,N Current (RMS),A,17.6
531303,Trevor Hammond S/S,2024-01-23T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
531303,Trevor Hammond S/S,2024-01-23T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
531303,Trevor Hammond S/S,2024-01-23T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
531303,Trevor Hammond S/S,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
531303,Trevor Hammond S/S,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
531303,Trevor Hammond S/S,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
531303,Trevor Hammond S/S,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
531303,Trevor Hammond S/S,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.77
531303,Trevor Hammond S/S,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.66
531303,Trevor Hammond S/S,2024-01-23T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
531303,Trevor Hammond S/S,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
531303,Trevor Hammond S/S,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
531303,Trevor Hammond S/S,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
531303,Trevor Hammond S/S,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
531303,Trevor Hammond S/S,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
531303,Trevor Hammond S/S,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.11
531303,Trevor Hammond S/S,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,14.92
531303,Trevor Hammond S/S,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,10.67
531303,Trevor Hammond S/S,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,16.19
531303,Trevor Hammond S/S,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,35.45
531303,Trevor Hammond S/S,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,35.11
531303,Trevor Hammond S/S,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,35.53
531303,Trevor Hammond S/S,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
531303,Trevor Hammond S/S,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,166.0
531303,Trevor Hammond S/S,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,159.2
531303,Trevor Hammond S/S,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,168.3
531303,Trevor Hammond S/S,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,17.9
531303,Trevor Hammond S/S,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
531303,Trevor Hammond S/S,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
531303,Trevor Hammond S/S,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
531303,Trevor Hammond S/S,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
531303,Trevor Hammond S/S,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
531303,Trevor Hammond S/S,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
531303,Trevor Hammond S/S,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.65
531303,Trevor Hammond S/S,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.28
531303,Trevor Hammond S/S,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.8
531303,Trevor Hammond S/S,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,42.5
531303,Trevor Hammond S/S,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,48.24
531303,Trevor Hammond S/S,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,45.66
531303,Trevor Hammond S/S,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
531303,Trevor Hammond S/S,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
531303,Trevor Hammond S/S,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
531303,Trevor Hammond S/S,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
531303,Trevor Hammond S/S,2024-01-23T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.31
531303,Trevor Hammond S/S,2024-01-23T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.3
531303,Trevor Hammond S/S,2024-01-23T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
531303,Trevor Hammond S/S,2024-01-23T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.72
531303,Trevor Hammond S/S,2024-01-23T07:50:00.000+00:00,feeder,,L2 Active Power,kW,8.28
531303,Trevor Hammond S/S,2024-01-23T07:50:00.000+00:00,feeder,,L1 Active Power,kW,3.79
531303,Trevor Hammond S/S,2024-01-23T07:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
531303,Trevor Hammond S/S,2024-01-23T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
531303,Trevor Hammond S/S,2024-01-23T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
531303,Trevor Hammond S/S,2024-01-23T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
531303,Trevor Hammond S/S,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
531303,Trevor Hammond S/S,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
531303,Trevor Hammond S/S,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
531303,Trevor Hammond S/S,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
531303,Trevor Hammond S/S,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.86
531303,Trevor Hammond S/S,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.44
531303,Trevor Hammond S/S,2024-01-23T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
531303,Trevor Hammond S/S,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
531303,Trevor Hammond S/S,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
531303,Trevor Hammond S/S,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
531303,Trevor Hammond S/S,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
531303,Trevor Hammond S/S,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
531303,Trevor Hammond S/S,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,13.5
531303,Trevor Hammond S/S,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,10.58
531303,Trevor Hammond S/S,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,16.05
531303,Trevor Hammond S/S,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,34.33
531303,Trevor Hammond S/S,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,34.03
531303,Trevor Hammond S/S,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,36.19
531303,Trevor Hammond S/S,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
531303,Trevor Hammond S/S,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,159.8
531303,Trevor Hammond S/S,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,154.5
531303,Trevor Hammond S/S,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,170.3
531303,Trevor Hammond S/S,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,17.8
531303,Trevor Hammond S/S,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
531303,Trevor Hammond S/S,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
531303,Trevor Hammond S/S,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
531303,Trevor Hammond S/S,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
531303,Trevor Hammond S/S,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
531303,Trevor Hammond S/S,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
531303,Trevor Hammond S/S,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.7
531303,Trevor Hammond S/S,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.43
531303,Trevor Hammond S/S,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.09
531303,Trevor Hammond S/S,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.65
531303,Trevor Hammond S/S,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,44.2
531303,Trevor Hammond S/S,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,42.56
531303,Trevor Hammond S/S,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
531303,Trevor Hammond S/S,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
531303,Trevor Hammond S/S,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
531303,Trevor Hammond S/S,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
531303,Trevor Hammond S/S,2024-01-23T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
531303,Trevor Hammond S/S,2024-01-23T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
531303,Trevor Hammond S/S,2024-01-23T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
531303,Trevor Hammond S/S,2024-01-23T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.04
531303,Trevor Hammond S/S,2024-01-23T07:40:00.000+00:00,feeder,,L2 Active Power,kW,8.64
531303,Trevor Hammond S/S,2024-01-23T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.28
531303,Trevor Hammond S/S,2024-01-23T07:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
531303,Trevor Hammond S/S,2024-01-23T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
531303,Trevor Hammond S/S,2024-01-23T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
531303,Trevor Hammond S/S,2024-01-23T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
531303,Trevor Hammond S/S,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
531303,Trevor Hammond S/S,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
531303,Trevor Hammond S/S,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
531303,Trevor Hammond S/S,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
531303,Trevor Hammond S/S,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
531303,Trevor Hammond S/S,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.32
531303,Trevor Hammond S/S,2024-01-23T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
531303,Trevor Hammond S/S,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
531303,Trevor Hammond S/S,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
531303,Trevor Hammond S/S,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
531303,Trevor Hammond S/S,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
531303,Trevor Hammond S/S,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
531303,Trevor Hammond S/S,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,15.98
531303,Trevor Hammond S/S,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,11.61
531303,Trevor Hammond S/S,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,16.86
531303,Trevor Hammond S/S,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,35.91
531303,Trevor Hammond S/S,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,35.2
531303,Trevor Hammond S/S,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,35.71
531303,Trevor Hammond S/S,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
531303,Trevor Hammond S/S,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,168.4
531303,Trevor Hammond S/S,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,159.6
531303,Trevor Hammond S/S,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,168.8
531303,Trevor Hammond S/S,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,17.8
531303,Trevor Hammond S/S,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
531303,Trevor Hammond S/S,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
531303,Trevor Hammond S/S,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
531303,Trevor Hammond S/S,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
531303,Trevor Hammond S/S,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
531303,Trevor Hammond S/S,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
531303,Trevor Hammond S/S,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.97
531303,Trevor Hammond S/S,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.14
531303,Trevor Hammond S/S,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.71
531303,Trevor Hammond S/S,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.52
531303,Trevor Hammond S/S,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,45.67
531303,Trevor Hammond S/S,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.46
531303,Trevor Hammond S/S,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
531303,Trevor Hammond S/S,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
531303,Trevor Hammond S/S,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
531303,Trevor Hammond S/S,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
531303,Trevor Hammond S/S,2024-01-23T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.12
531303,Trevor Hammond S/S,2024-01-23T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.12
531303,Trevor Hammond S/S,2024-01-23T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.48
531303,Trevor Hammond S/S,2024-01-23T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.14
531303,Trevor Hammond S/S,2024-01-23T07:30:00.000+00:00,feeder,,L2 Active Power,kW,9.29
531303,Trevor Hammond S/S,2024-01-23T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.05
531303,Trevor Hammond S/S,2024-01-23T07:30:00.000+00:00,feeder,,N Current (RMS),A,16.1
531303,Trevor Hammond S/S,2024-01-23T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
531303,Trevor Hammond S/S,2024-01-23T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
531303,Trevor Hammond S/S,2024-01-23T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
531303,Trevor Hammond S/S,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
531303,Trevor Hammond S/S,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
531303,Trevor Hammond S/S,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
531303,Trevor Hammond S/S,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
531303,Trevor Hammond S/S,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
531303,Trevor Hammond S/S,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.32
531303,Trevor Hammond S/S,2024-01-23T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
531303,Trevor Hammond S/S,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
531303,Trevor Hammond S/S,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
531303,Trevor Hammond S/S,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
531303,Trevor Hammond S/S,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
531303,Trevor Hammond S/S,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
531303,Trevor Hammond S/S,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,17.07
531303,Trevor Hammond S/S,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,13.23
531303,Trevor Hammond S/S,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,17.47
531303,Trevor Hammond S/S,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,34.63
531303,Trevor Hammond S/S,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,34.26
531303,Trevor Hammond S/S,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,34.31
531303,Trevor Hammond S/S,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
531303,Trevor Hammond S/S,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,164.5
531303,Trevor Hammond S/S,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,157.1
531303,Trevor Hammond S/S,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,164.0
531303,Trevor Hammond S/S,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,17.7
531303,Trevor Hammond S/S,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
531303,Trevor Hammond S/S,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
531303,Trevor Hammond S/S,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
531303,Trevor Hammond S/S,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
531303,Trevor Hammond S/S,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
531303,Trevor Hammond S/S,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
531303,Trevor Hammond S/S,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.03
531303,Trevor Hammond S/S,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.79
531303,Trevor Hammond S/S,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.1
531303,Trevor Hammond S/S,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.32
531303,Trevor Hammond S/S,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,45.35
531303,Trevor Hammond S/S,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.81
531303,Trevor Hammond S/S,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
531303,Trevor Hammond S/S,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
531303,Trevor Hammond S/S,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
531303,Trevor Hammond S/S,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
531303,Trevor Hammond S/S,2024-01-23T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.37
531303,Trevor Hammond S/S,2024-01-23T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.55
531303,Trevor Hammond S/S,2024-01-23T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.56
531303,Trevor Hammond S/S,2024-01-23T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.83
531303,Trevor Hammond S/S,2024-01-23T07:20:00.000+00:00,feeder,,L2 Active Power,kW,9.43
531303,Trevor Hammond S/S,2024-01-23T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.0
531303,Trevor Hammond S/S,2024-01-23T07:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
531303,Trevor Hammond S/S,2024-01-23T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
531303,Trevor Hammond S/S,2024-01-23T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
531303,Trevor Hammond S/S,2024-01-23T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
531303,Trevor Hammond S/S,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
531303,Trevor Hammond S/S,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
531303,Trevor Hammond S/S,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
531303,Trevor Hammond S/S,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
531303,Trevor Hammond S/S,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
531303,Trevor Hammond S/S,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.34
531303,Trevor Hammond S/S,2024-01-23T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
531303,Trevor Hammond S/S,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
531303,Trevor Hammond S/S,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
531303,Trevor Hammond S/S,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.14
531303,Trevor Hammond S/S,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,21.01
531303,Trevor Hammond S/S,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,12.5
531303,Trevor Hammond S/S,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,17.83
531303,Trevor Hammond S/S,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,40.31
531303,Trevor Hammond S/S,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,42.02
531303,Trevor Hammond S/S,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,34.99
531303,Trevor Hammond S/S,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
531303,Trevor Hammond S/S,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,192.0
531303,Trevor Hammond S/S,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,185.5
531303,Trevor Hammond S/S,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,167.8
531303,Trevor Hammond S/S,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,17.6
531303,Trevor Hammond S/S,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
531303,Trevor Hammond S/S,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
531303,Trevor Hammond S/S,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
531303,Trevor Hammond S/S,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
531303,Trevor Hammond S/S,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
531303,Trevor Hammond S/S,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
531303,Trevor Hammond S/S,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.21
531303,Trevor Hammond S/S,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.51
531303,Trevor Hammond S/S,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.58
531303,Trevor Hammond S/S,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,45.66
531303,Trevor Hammond S/S,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,53.3
531303,Trevor Hammond S/S,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,42.45
531303,Trevor Hammond S/S,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
531303,Trevor Hammond S/S,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
531303,Trevor Hammond S/S,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
531303,Trevor Hammond S/S,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
531303,Trevor Hammond S/S,2024-01-23T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.47
531303,Trevor Hammond S/S,2024-01-23T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.54
531303,Trevor Hammond S/S,2024-01-23T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.64
531303,Trevor Hammond S/S,2024-01-23T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.35
531303,Trevor Hammond S/S,2024-01-23T07:10:00.000+00:00,feeder,,L2 Active Power,kW,9.13
531303,Trevor Hammond S/S,2024-01-23T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.37
531303,Trevor Hammond S/S,2024-01-23T07:10:00.000+00:00,feeder,,N Current (RMS),A,14.9
