Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-23T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
531303,Trevor Hammond S/S,2024-01-23T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
531303,Trevor Hammond S/S,2024-01-23T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
531303,Trevor Hammond S/S,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
531303,Trevor Hammond S/S,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
531303,Trevor Hammond S/S,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
531303,Trevor Hammond S/S,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
531303,Trevor Hammond S/S,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
531303,Trevor Hammond S/S,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.3
531303,Trevor Hammond S/S,2024-01-23T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
531303,Trevor Hammond S/S,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
531303,Trevor Hammond S/S,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
531303,Trevor Hammond S/S,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
531303,Trevor Hammond S/S,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
531303,Trevor Hammond S/S,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.14
531303,Trevor Hammond S/S,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,21.54
531303,Trevor Hammond S/S,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,12.62
531303,Trevor Hammond S/S,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,18.97
531303,Trevor Hammond S/S,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,42.13
531303,Trevor Hammond S/S,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,42.93
531303,Trevor Hammond S/S,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,37.15
531303,Trevor Hammond S/S,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
531303,Trevor Hammond S/S,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,200.2
531303,Trevor Hammond S/S,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,189.8
531303,Trevor Hammond S/S,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,178.0
531303,Trevor Hammond S/S,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,17.6
531303,Trevor Hammond S/S,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
531303,Trevor Hammond S/S,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
531303,Trevor Hammond S/S,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
531303,Trevor Hammond S/S,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
531303,Trevor Hammond S/S,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
531303,Trevor Hammond S/S,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
531303,Trevor Hammond S/S,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.86
531303,Trevor Hammond S/S,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.6
531303,Trevor Hammond S/S,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.78
531303,Trevor Hammond S/S,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
531303,Trevor Hammond S/S,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,53.89
531303,Trevor Hammond S/S,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,44.96
531303,Trevor Hammond S/S,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
531303,Trevor Hammond S/S,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
531303,Trevor Hammond S/S,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
531303,Trevor Hammond S/S,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
531303,Trevor Hammond S/S,2024-01-23T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.46
531303,Trevor Hammond S/S,2024-01-23T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.74
531303,Trevor Hammond S/S,2024-01-23T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.02
531303,Trevor Hammond S/S,2024-01-23T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.5
531303,Trevor Hammond S/S,2024-01-23T07:00:00.000+00:00,feeder,,L2 Active Power,kW,9.88
531303,Trevor Hammond S/S,2024-01-23T07:00:00.000+00:00,feeder,,L1 Active Power,kW,7.74
531303,Trevor Hammond S/S,2024-01-23T07:00:00.000+00:00,feeder,,N Current (RMS),A,16.3
531303,Trevor Hammond S/S,2024-01-23T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
531303,Trevor Hammond S/S,2024-01-23T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
531303,Trevor Hammond S/S,2024-01-23T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
531303,Trevor Hammond S/S,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
531303,Trevor Hammond S/S,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
531303,Trevor Hammond S/S,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.02
531303,Trevor Hammond S/S,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.88
531303,Trevor Hammond S/S,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.38
531303,Trevor Hammond S/S,2024-01-23T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
531303,Trevor Hammond S/S,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
531303,Trevor Hammond S/S,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
531303,Trevor Hammond S/S,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
531303,Trevor Hammond S/S,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
531303,Trevor Hammond S/S,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
531303,Trevor Hammond S/S,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
531303,Trevor Hammond S/S,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,16.67
531303,Trevor Hammond S/S,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.32
531303,Trevor Hammond S/S,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,13.66
531303,Trevor Hammond S/S,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,35.64
531303,Trevor Hammond S/S,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,35.13
531303,Trevor Hammond S/S,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,30.89
531303,Trevor Hammond S/S,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
531303,Trevor Hammond S/S,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,167.3
531303,Trevor Hammond S/S,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,152.8
531303,Trevor Hammond S/S,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,145.5
531303,Trevor Hammond S/S,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,17.6
531303,Trevor Hammond S/S,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
531303,Trevor Hammond S/S,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
531303,Trevor Hammond S/S,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
531303,Trevor Hammond S/S,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
531303,Trevor Hammond S/S,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
531303,Trevor Hammond S/S,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
531303,Trevor Hammond S/S,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.06
531303,Trevor Hammond S/S,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.58
531303,Trevor Hammond S/S,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.87
531303,Trevor Hammond S/S,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,41.03
531303,Trevor Hammond S/S,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,46.9
531303,Trevor Hammond S/S,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.15
531303,Trevor Hammond S/S,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
531303,Trevor Hammond S/S,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
531303,Trevor Hammond S/S,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
531303,Trevor Hammond S/S,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
531303,Trevor Hammond S/S,2024-01-23T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.65
531303,Trevor Hammond S/S,2024-01-23T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.51
531303,Trevor Hammond S/S,2024-01-23T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.61
531303,Trevor Hammond S/S,2024-01-23T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.94
531303,Trevor Hammond S/S,2024-01-23T06:50:00.000+00:00,feeder,,L2 Active Power,kW,9.27
531303,Trevor Hammond S/S,2024-01-23T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.84
531303,Trevor Hammond S/S,2024-01-23T06:50:00.000+00:00,feeder,,N Current (RMS),A,14.5
531303,Trevor Hammond S/S,2024-01-23T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
531303,Trevor Hammond S/S,2024-01-23T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
531303,Trevor Hammond S/S,2024-01-23T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
531303,Trevor Hammond S/S,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
531303,Trevor Hammond S/S,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
531303,Trevor Hammond S/S,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
531303,Trevor Hammond S/S,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.88
531303,Trevor Hammond S/S,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
531303,Trevor Hammond S/S,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.3
531303,Trevor Hammond S/S,2024-01-23T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
531303,Trevor Hammond S/S,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
531303,Trevor Hammond S/S,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
531303,Trevor Hammond S/S,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
531303,Trevor Hammond S/S,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
531303,Trevor Hammond S/S,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
531303,Trevor Hammond S/S,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
531303,Trevor Hammond S/S,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,18.29
531303,Trevor Hammond S/S,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.74
531303,Trevor Hammond S/S,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,16.23
531303,Trevor Hammond S/S,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,39.5
531303,Trevor Hammond S/S,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,39.69
531303,Trevor Hammond S/S,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,35.5
531303,Trevor Hammond S/S,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
531303,Trevor Hammond S/S,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,185.3
531303,Trevor Hammond S/S,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,173.7
531303,Trevor Hammond S/S,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,167.6
531303,Trevor Hammond S/S,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,17.6
531303,Trevor Hammond S/S,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
531303,Trevor Hammond S/S,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
531303,Trevor Hammond S/S,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
531303,Trevor Hammond S/S,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
531303,Trevor Hammond S/S,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
531303,Trevor Hammond S/S,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
531303,Trevor Hammond S/S,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.84
531303,Trevor Hammond S/S,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.68
531303,Trevor Hammond S/S,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.98
531303,Trevor Hammond S/S,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,45.16
531303,Trevor Hammond S/S,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,50.8
531303,Trevor Hammond S/S,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,44.78
531303,Trevor Hammond S/S,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
531303,Trevor Hammond S/S,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
531303,Trevor Hammond S/S,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
531303,Trevor Hammond S/S,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
531303,Trevor Hammond S/S,2024-01-23T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
531303,Trevor Hammond S/S,2024-01-23T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
531303,Trevor Hammond S/S,2024-01-23T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
531303,Trevor Hammond S/S,2024-01-23T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.92
531303,Trevor Hammond S/S,2024-01-23T06:40:00.000+00:00,feeder,,L2 Active Power,kW,7.45
531303,Trevor Hammond S/S,2024-01-23T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.84
531303,Trevor Hammond S/S,2024-01-23T06:40:00.000+00:00,feeder,,N Current (RMS),A,12.6
531303,Trevor Hammond S/S,2024-01-23T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
531303,Trevor Hammond S/S,2024-01-23T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
531303,Trevor Hammond S/S,2024-01-23T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
531303,Trevor Hammond S/S,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
531303,Trevor Hammond S/S,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
531303,Trevor Hammond S/S,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
531303,Trevor Hammond S/S,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
531303,Trevor Hammond S/S,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
531303,Trevor Hammond S/S,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.72
531303,Trevor Hammond S/S,2024-01-23T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
531303,Trevor Hammond S/S,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
531303,Trevor Hammond S/S,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
531303,Trevor Hammond S/S,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
531303,Trevor Hammond S/S,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
531303,Trevor Hammond S/S,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
531303,Trevor Hammond S/S,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,18.82
531303,Trevor Hammond S/S,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.66
531303,Trevor Hammond S/S,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,16.89
531303,Trevor Hammond S/S,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,39.29
531303,Trevor Hammond S/S,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,39.64
531303,Trevor Hammond S/S,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,34.75
531303,Trevor Hammond S/S,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
531303,Trevor Hammond S/S,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,187.0
531303,Trevor Hammond S/S,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,175.8
531303,Trevor Hammond S/S,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,167.4
531303,Trevor Hammond S/S,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,17.5
531303,Trevor Hammond S/S,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
531303,Trevor Hammond S/S,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
531303,Trevor Hammond S/S,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
531303,Trevor Hammond S/S,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
531303,Trevor Hammond S/S,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
531303,Trevor Hammond S/S,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
531303,Trevor Hammond S/S,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.43
531303,Trevor Hammond S/S,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.97
531303,Trevor Hammond S/S,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.25
531303,Trevor Hammond S/S,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,43.77
531303,Trevor Hammond S/S,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,48.6
531303,Trevor Hammond S/S,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,42.45
531303,Trevor Hammond S/S,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
531303,Trevor Hammond S/S,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
531303,Trevor Hammond S/S,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
531303,Trevor Hammond S/S,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
531303,Trevor Hammond S/S,2024-01-23T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.22
531303,Trevor Hammond S/S,2024-01-23T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.43
531303,Trevor Hammond S/S,2024-01-23T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.04
531303,Trevor Hammond S/S,2024-01-23T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.85
531303,Trevor Hammond S/S,2024-01-23T06:30:00.000+00:00,feeder,,L2 Active Power,kW,7.29
531303,Trevor Hammond S/S,2024-01-23T06:30:00.000+00:00,feeder,,L1 Active Power,kW,7.37
531303,Trevor Hammond S/S,2024-01-23T06:30:00.000+00:00,feeder,,N Current (RMS),A,14.1
531303,Trevor Hammond S/S,2024-01-23T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
531303,Trevor Hammond S/S,2024-01-23T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
531303,Trevor Hammond S/S,2024-01-23T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
531303,Trevor Hammond S/S,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
531303,Trevor Hammond S/S,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
531303,Trevor Hammond S/S,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
531303,Trevor Hammond S/S,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
531303,Trevor Hammond S/S,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.29
531303,Trevor Hammond S/S,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.34
531303,Trevor Hammond S/S,2024-01-23T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
531303,Trevor Hammond S/S,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
531303,Trevor Hammond S/S,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
531303,Trevor Hammond S/S,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
531303,Trevor Hammond S/S,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,17.77
531303,Trevor Hammond S/S,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.69
531303,Trevor Hammond S/S,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,15.97
531303,Trevor Hammond S/S,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,37.41
531303,Trevor Hammond S/S,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,37.77
531303,Trevor Hammond S/S,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,31.92
531303,Trevor Hammond S/S,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
531303,Trevor Hammond S/S,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,178.1
531303,Trevor Hammond S/S,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,167.4
531303,Trevor Hammond S/S,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,155.5
531303,Trevor Hammond S/S,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,17.5
531303,Trevor Hammond S/S,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
531303,Trevor Hammond S/S,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
531303,Trevor Hammond S/S,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
531303,Trevor Hammond S/S,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
531303,Trevor Hammond S/S,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
531303,Trevor Hammond S/S,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
531303,Trevor Hammond S/S,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.92
531303,Trevor Hammond S/S,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.91
531303,Trevor Hammond S/S,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.23
531303,Trevor Hammond S/S,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,41.78
531303,Trevor Hammond S/S,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,45.38
531303,Trevor Hammond S/S,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,39.73
531303,Trevor Hammond S/S,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
531303,Trevor Hammond S/S,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
531303,Trevor Hammond S/S,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
531303,Trevor Hammond S/S,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
531303,Trevor Hammond S/S,2024-01-23T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
531303,Trevor Hammond S/S,2024-01-23T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
531303,Trevor Hammond S/S,2024-01-23T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
531303,Trevor Hammond S/S,2024-01-23T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.17
531303,Trevor Hammond S/S,2024-01-23T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.82
531303,Trevor Hammond S/S,2024-01-23T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.34
531303,Trevor Hammond S/S,2024-01-23T06:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
531303,Trevor Hammond S/S,2024-01-23T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
531303,Trevor Hammond S/S,2024-01-23T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
531303,Trevor Hammond S/S,2024-01-23T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
531303,Trevor Hammond S/S,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
531303,Trevor Hammond S/S,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
531303,Trevor Hammond S/S,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
531303,Trevor Hammond S/S,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.68
531303,Trevor Hammond S/S,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.27
531303,Trevor Hammond S/S,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.37
531303,Trevor Hammond S/S,2024-01-23T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
531303,Trevor Hammond S/S,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
531303,Trevor Hammond S/S,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.13
531303,Trevor Hammond S/S,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,18.97
531303,Trevor Hammond S/S,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.0
531303,Trevor Hammond S/S,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,16.12
531303,Trevor Hammond S/S,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,39.16
531303,Trevor Hammond S/S,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,38.35
531303,Trevor Hammond S/S,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,32.71
531303,Trevor Hammond S/S,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
531303,Trevor Hammond S/S,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,186.6
531303,Trevor Hammond S/S,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,170.1
531303,Trevor Hammond S/S,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,159.0
531303,Trevor Hammond S/S,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,17.5
531303,Trevor Hammond S/S,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
531303,Trevor Hammond S/S,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
531303,Trevor Hammond S/S,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
531303,Trevor Hammond S/S,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
531303,Trevor Hammond S/S,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
531303,Trevor Hammond S/S,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
531303,Trevor Hammond S/S,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.37
531303,Trevor Hammond S/S,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.26
531303,Trevor Hammond S/S,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.45
531303,Trevor Hammond S/S,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,42.84
531303,Trevor Hammond S/S,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,44.46
531303,Trevor Hammond S/S,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,38.51
531303,Trevor Hammond S/S,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
531303,Trevor Hammond S/S,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
531303,Trevor Hammond S/S,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
531303,Trevor Hammond S/S,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
531303,Trevor Hammond S/S,2024-01-23T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
531303,Trevor Hammond S/S,2024-01-23T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
531303,Trevor Hammond S/S,2024-01-23T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
531303,Trevor Hammond S/S,2024-01-23T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.41
531303,Trevor Hammond S/S,2024-01-23T06:10:00.000+00:00,feeder,,L2 Active Power,kW,6.19
531303,Trevor Hammond S/S,2024-01-23T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.92
531303,Trevor Hammond S/S,2024-01-23T06:10:00.000+00:00,feeder,,N Current (RMS),A,11.1
531303,Trevor Hammond S/S,2024-01-23T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
531303,Trevor Hammond S/S,2024-01-23T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
531303,Trevor Hammond S/S,2024-01-23T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
531303,Trevor Hammond S/S,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
531303,Trevor Hammond S/S,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
531303,Trevor Hammond S/S,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
531303,Trevor Hammond S/S,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
531303,Trevor Hammond S/S,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.28
531303,Trevor Hammond S/S,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.38
531303,Trevor Hammond S/S,2024-01-23T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
531303,Trevor Hammond S/S,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
531303,Trevor Hammond S/S,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
531303,Trevor Hammond S/S,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
531303,Trevor Hammond S/S,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,18.21
531303,Trevor Hammond S/S,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.61
531303,Trevor Hammond S/S,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,15.82
531303,Trevor Hammond S/S,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,38.19
531303,Trevor Hammond S/S,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,38.44
531303,Trevor Hammond S/S,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,33.19
531303,Trevor Hammond S/S,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
531303,Trevor Hammond S/S,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,179.4
531303,Trevor Hammond S/S,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,167.9
531303,Trevor Hammond S/S,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,158.1
531303,Trevor Hammond S/S,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,17.5
531303,Trevor Hammond S/S,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
531303,Trevor Hammond S/S,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
531303,Trevor Hammond S/S,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
531303,Trevor Hammond S/S,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
531303,Trevor Hammond S/S,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
531303,Trevor Hammond S/S,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
531303,Trevor Hammond S/S,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.66
531303,Trevor Hammond S/S,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.84
531303,Trevor Hammond S/S,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.14
531303,Trevor Hammond S/S,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,44.18
531303,Trevor Hammond S/S,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,44.94
531303,Trevor Hammond S/S,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,38.58
531303,Trevor Hammond S/S,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
531303,Trevor Hammond S/S,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
531303,Trevor Hammond S/S,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
531303,Trevor Hammond S/S,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
531303,Trevor Hammond S/S,2024-01-23T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
531303,Trevor Hammond S/S,2024-01-23T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
531303,Trevor Hammond S/S,2024-01-23T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
531303,Trevor Hammond S/S,2024-01-23T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.03
531303,Trevor Hammond S/S,2024-01-23T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.46
531303,Trevor Hammond S/S,2024-01-23T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.91
531303,Trevor Hammond S/S,2024-01-23T06:00:00.000+00:00,feeder,,N Current (RMS),A,10.9
531303,Trevor Hammond S/S,2024-01-23T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
531303,Trevor Hammond S/S,2024-01-23T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
531303,Trevor Hammond S/S,2024-01-23T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
531303,Trevor Hammond S/S,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
531303,Trevor Hammond S/S,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
531303,Trevor Hammond S/S,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
531303,Trevor Hammond S/S,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
531303,Trevor Hammond S/S,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.28
531303,Trevor Hammond S/S,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.35
531303,Trevor Hammond S/S,2024-01-23T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
531303,Trevor Hammond S/S,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.11
531303,Trevor Hammond S/S,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,14.5
531303,Trevor Hammond S/S,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.4
531303,Trevor Hammond S/S,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.08
531303,Trevor Hammond S/S,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,34.67
531303,Trevor Hammond S/S,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,32.95
531303,Trevor Hammond S/S,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.63
531303,Trevor Hammond S/S,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
531303,Trevor Hammond S/S,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,159.8
531303,Trevor Hammond S/S,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,142.8
531303,Trevor Hammond S/S,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.7
531303,Trevor Hammond S/S,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,17.5
531303,Trevor Hammond S/S,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
531303,Trevor Hammond S/S,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
531303,Trevor Hammond S/S,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
531303,Trevor Hammond S/S,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
531303,Trevor Hammond S/S,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
531303,Trevor Hammond S/S,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
531303,Trevor Hammond S/S,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.92
531303,Trevor Hammond S/S,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
531303,Trevor Hammond S/S,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.67
531303,Trevor Hammond S/S,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,38.24
531303,Trevor Hammond S/S,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,38.7
