Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.97
531303,Trevor Hammond S/S,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
531303,Trevor Hammond S/S,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
531303,Trevor Hammond S/S,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
531303,Trevor Hammond S/S,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
531303,Trevor Hammond S/S,2024-01-23T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
531303,Trevor Hammond S/S,2024-01-23T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
531303,Trevor Hammond S/S,2024-01-23T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
531303,Trevor Hammond S/S,2024-01-23T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.11
531303,Trevor Hammond S/S,2024-01-23T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.82
531303,Trevor Hammond S/S,2024-01-23T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.72
531303,Trevor Hammond S/S,2024-01-23T05:50:00.000+00:00,feeder,,N Current (RMS),A,9.8
531303,Trevor Hammond S/S,2024-01-23T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
531303,Trevor Hammond S/S,2024-01-23T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
531303,Trevor Hammond S/S,2024-01-23T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
531303,Trevor Hammond S/S,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
531303,Trevor Hammond S/S,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
531303,Trevor Hammond S/S,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
531303,Trevor Hammond S/S,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
531303,Trevor Hammond S/S,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.27
531303,Trevor Hammond S/S,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.35
531303,Trevor Hammond S/S,2024-01-23T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
531303,Trevor Hammond S/S,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
531303,Trevor Hammond S/S,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.67
531303,Trevor Hammond S/S,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.91
531303,Trevor Hammond S/S,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.69
531303,Trevor Hammond S/S,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.03
531303,Trevor Hammond S/S,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.5
531303,Trevor Hammond S/S,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.06
531303,Trevor Hammond S/S,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
531303,Trevor Hammond S/S,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.7
531303,Trevor Hammond S/S,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.7
531303,Trevor Hammond S/S,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.2
531303,Trevor Hammond S/S,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,17.5
531303,Trevor Hammond S/S,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
531303,Trevor Hammond S/S,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
531303,Trevor Hammond S/S,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
531303,Trevor Hammond S/S,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
531303,Trevor Hammond S/S,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
531303,Trevor Hammond S/S,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
531303,Trevor Hammond S/S,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.11
531303,Trevor Hammond S/S,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.32
531303,Trevor Hammond S/S,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.37
531303,Trevor Hammond S/S,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.78
531303,Trevor Hammond S/S,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.61
531303,Trevor Hammond S/S,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.19
531303,Trevor Hammond S/S,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
531303,Trevor Hammond S/S,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
531303,Trevor Hammond S/S,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
531303,Trevor Hammond S/S,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
531303,Trevor Hammond S/S,2024-01-23T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
531303,Trevor Hammond S/S,2024-01-23T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
531303,Trevor Hammond S/S,2024-01-23T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
531303,Trevor Hammond S/S,2024-01-23T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.02
531303,Trevor Hammond S/S,2024-01-23T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.88
531303,Trevor Hammond S/S,2024-01-23T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.44
531303,Trevor Hammond S/S,2024-01-23T05:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
531303,Trevor Hammond S/S,2024-01-23T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
531303,Trevor Hammond S/S,2024-01-23T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
531303,Trevor Hammond S/S,2024-01-23T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
531303,Trevor Hammond S/S,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
531303,Trevor Hammond S/S,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
531303,Trevor Hammond S/S,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
531303,Trevor Hammond S/S,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
531303,Trevor Hammond S/S,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.44
531303,Trevor Hammond S/S,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.34
531303,Trevor Hammond S/S,2024-01-23T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
531303,Trevor Hammond S/S,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
531303,Trevor Hammond S/S,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
531303,Trevor Hammond S/S,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.46
531303,Trevor Hammond S/S,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.4
531303,Trevor Hammond S/S,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.33
531303,Trevor Hammond S/S,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.42
531303,Trevor Hammond S/S,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.19
531303,Trevor Hammond S/S,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.67
531303,Trevor Hammond S/S,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
531303,Trevor Hammond S/S,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.0
531303,Trevor Hammond S/S,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.1
531303,Trevor Hammond S/S,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.6
531303,Trevor Hammond S/S,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,17.5
531303,Trevor Hammond S/S,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
531303,Trevor Hammond S/S,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
531303,Trevor Hammond S/S,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
531303,Trevor Hammond S/S,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
531303,Trevor Hammond S/S,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
531303,Trevor Hammond S/S,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
531303,Trevor Hammond S/S,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.87
531303,Trevor Hammond S/S,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.96
531303,Trevor Hammond S/S,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.96
531303,Trevor Hammond S/S,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.08
531303,Trevor Hammond S/S,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.53
531303,Trevor Hammond S/S,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.49
531303,Trevor Hammond S/S,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
531303,Trevor Hammond S/S,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
531303,Trevor Hammond S/S,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
531303,Trevor Hammond S/S,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
531303,Trevor Hammond S/S,2024-01-23T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
531303,Trevor Hammond S/S,2024-01-23T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
531303,Trevor Hammond S/S,2024-01-23T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
531303,Trevor Hammond S/S,2024-01-23T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.99
531303,Trevor Hammond S/S,2024-01-23T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.81
531303,Trevor Hammond S/S,2024-01-23T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.05
531303,Trevor Hammond S/S,2024-01-23T05:30:00.000+00:00,feeder,,N Current (RMS),A,8.6
531303,Trevor Hammond S/S,2024-01-23T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
531303,Trevor Hammond S/S,2024-01-23T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
531303,Trevor Hammond S/S,2024-01-23T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
531303,Trevor Hammond S/S,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
531303,Trevor Hammond S/S,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
531303,Trevor Hammond S/S,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
531303,Trevor Hammond S/S,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
531303,Trevor Hammond S/S,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.34
531303,Trevor Hammond S/S,2024-01-23T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
531303,Trevor Hammond S/S,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.99
531303,Trevor Hammond S/S,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.49
531303,Trevor Hammond S/S,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.19
531303,Trevor Hammond S/S,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.1
531303,Trevor Hammond S/S,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.19
531303,Trevor Hammond S/S,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.39
531303,Trevor Hammond S/S,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
531303,Trevor Hammond S/S,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.0
531303,Trevor Hammond S/S,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.2
531303,Trevor Hammond S/S,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.1
531303,Trevor Hammond S/S,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,17.5
531303,Trevor Hammond S/S,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
531303,Trevor Hammond S/S,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
531303,Trevor Hammond S/S,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
531303,Trevor Hammond S/S,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
531303,Trevor Hammond S/S,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
531303,Trevor Hammond S/S,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
531303,Trevor Hammond S/S,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.41
531303,Trevor Hammond S/S,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.5
531303,Trevor Hammond S/S,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.86
531303,Trevor Hammond S/S,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.72
531303,Trevor Hammond S/S,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.89
531303,Trevor Hammond S/S,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.81
531303,Trevor Hammond S/S,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,18.1
531303,Trevor Hammond S/S,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
531303,Trevor Hammond S/S,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
531303,Trevor Hammond S/S,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
531303,Trevor Hammond S/S,2024-01-23T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
531303,Trevor Hammond S/S,2024-01-23T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
531303,Trevor Hammond S/S,2024-01-23T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
531303,Trevor Hammond S/S,2024-01-23T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.85
531303,Trevor Hammond S/S,2024-01-23T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.6
531303,Trevor Hammond S/S,2024-01-23T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.18
531303,Trevor Hammond S/S,2024-01-23T05:20:00.000+00:00,feeder,,N Current (RMS),A,8.8
531303,Trevor Hammond S/S,2024-01-23T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
531303,Trevor Hammond S/S,2024-01-23T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
531303,Trevor Hammond S/S,2024-01-23T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
531303,Trevor Hammond S/S,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
531303,Trevor Hammond S/S,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
531303,Trevor Hammond S/S,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
531303,Trevor Hammond S/S,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.86
531303,Trevor Hammond S/S,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.34
531303,Trevor Hammond S/S,2024-01-23T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
531303,Trevor Hammond S/S,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.59
531303,Trevor Hammond S/S,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.39
531303,Trevor Hammond S/S,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.36
531303,Trevor Hammond S/S,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.91
531303,Trevor Hammond S/S,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.88
531303,Trevor Hammond S/S,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.78
531303,Trevor Hammond S/S,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
531303,Trevor Hammond S/S,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.8
531303,Trevor Hammond S/S,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.5
531303,Trevor Hammond S/S,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.8
531303,Trevor Hammond S/S,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,17.5
531303,Trevor Hammond S/S,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
531303,Trevor Hammond S/S,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
531303,Trevor Hammond S/S,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
531303,Trevor Hammond S/S,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
531303,Trevor Hammond S/S,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
531303,Trevor Hammond S/S,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
531303,Trevor Hammond S/S,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.04
531303,Trevor Hammond S/S,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.38
531303,Trevor Hammond S/S,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.11
531303,Trevor Hammond S/S,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.41
531303,Trevor Hammond S/S,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.36
531303,Trevor Hammond S/S,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.35
531303,Trevor Hammond S/S,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
531303,Trevor Hammond S/S,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
531303,Trevor Hammond S/S,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
531303,Trevor Hammond S/S,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
531303,Trevor Hammond S/S,2024-01-23T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
531303,Trevor Hammond S/S,2024-01-23T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
531303,Trevor Hammond S/S,2024-01-23T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
531303,Trevor Hammond S/S,2024-01-23T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.86
531303,Trevor Hammond S/S,2024-01-23T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.81
531303,Trevor Hammond S/S,2024-01-23T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.1
531303,Trevor Hammond S/S,2024-01-23T05:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
531303,Trevor Hammond S/S,2024-01-23T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
531303,Trevor Hammond S/S,2024-01-23T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
531303,Trevor Hammond S/S,2024-01-23T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
531303,Trevor Hammond S/S,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
531303,Trevor Hammond S/S,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
531303,Trevor Hammond S/S,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
531303,Trevor Hammond S/S,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
531303,Trevor Hammond S/S,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
531303,Trevor Hammond S/S,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.39
531303,Trevor Hammond S/S,2024-01-23T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
531303,Trevor Hammond S/S,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.64
531303,Trevor Hammond S/S,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.96
531303,Trevor Hammond S/S,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.18
531303,Trevor Hammond S/S,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.05
531303,Trevor Hammond S/S,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.62
531303,Trevor Hammond S/S,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.27
531303,Trevor Hammond S/S,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
531303,Trevor Hammond S/S,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.0
531303,Trevor Hammond S/S,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.1
531303,Trevor Hammond S/S,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.2
531303,Trevor Hammond S/S,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,17.5
531303,Trevor Hammond S/S,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
531303,Trevor Hammond S/S,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
531303,Trevor Hammond S/S,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
531303,Trevor Hammond S/S,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
531303,Trevor Hammond S/S,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
531303,Trevor Hammond S/S,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
531303,Trevor Hammond S/S,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.11
531303,Trevor Hammond S/S,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.91
531303,Trevor Hammond S/S,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.97
531303,Trevor Hammond S/S,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.55
531303,Trevor Hammond S/S,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.26
531303,Trevor Hammond S/S,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.82
531303,Trevor Hammond S/S,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
531303,Trevor Hammond S/S,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
531303,Trevor Hammond S/S,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
531303,Trevor Hammond S/S,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
531303,Trevor Hammond S/S,2024-01-23T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
531303,Trevor Hammond S/S,2024-01-23T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
531303,Trevor Hammond S/S,2024-01-23T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
531303,Trevor Hammond S/S,2024-01-23T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.84
531303,Trevor Hammond S/S,2024-01-23T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.66
531303,Trevor Hammond S/S,2024-01-23T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.47
531303,Trevor Hammond S/S,2024-01-23T05:00:00.000+00:00,feeder,,N Current (RMS),A,9.3
531303,Trevor Hammond S/S,2024-01-23T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
531303,Trevor Hammond S/S,2024-01-23T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
531303,Trevor Hammond S/S,2024-01-23T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
531303,Trevor Hammond S/S,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
531303,Trevor Hammond S/S,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
531303,Trevor Hammond S/S,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
531303,Trevor Hammond S/S,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
531303,Trevor Hammond S/S,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.34
531303,Trevor Hammond S/S,2024-01-23T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
531303,Trevor Hammond S/S,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
531303,Trevor Hammond S/S,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.78
531303,Trevor Hammond S/S,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.72
531303,Trevor Hammond S/S,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.18
531303,Trevor Hammond S/S,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.58
531303,Trevor Hammond S/S,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.55
531303,Trevor Hammond S/S,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.63
531303,Trevor Hammond S/S,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
531303,Trevor Hammond S/S,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.3
531303,Trevor Hammond S/S,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.0
531303,Trevor Hammond S/S,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.4
531303,Trevor Hammond S/S,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,17.5
531303,Trevor Hammond S/S,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
531303,Trevor Hammond S/S,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
531303,Trevor Hammond S/S,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
531303,Trevor Hammond S/S,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
531303,Trevor Hammond S/S,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
531303,Trevor Hammond S/S,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
531303,Trevor Hammond S/S,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.23
531303,Trevor Hammond S/S,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.65
531303,Trevor Hammond S/S,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.89
531303,Trevor Hammond S/S,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.08
531303,Trevor Hammond S/S,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.07
531303,Trevor Hammond S/S,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.49
531303,Trevor Hammond S/S,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
531303,Trevor Hammond S/S,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
531303,Trevor Hammond S/S,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
531303,Trevor Hammond S/S,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
531303,Trevor Hammond S/S,2024-01-23T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
531303,Trevor Hammond S/S,2024-01-23T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
531303,Trevor Hammond S/S,2024-01-23T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
531303,Trevor Hammond S/S,2024-01-23T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.78
531303,Trevor Hammond S/S,2024-01-23T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.74
531303,Trevor Hammond S/S,2024-01-23T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.57
531303,Trevor Hammond S/S,2024-01-23T04:50:00.000+00:00,feeder,,N Current (RMS),A,9.2
531303,Trevor Hammond S/S,2024-01-23T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
531303,Trevor Hammond S/S,2024-01-23T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
531303,Trevor Hammond S/S,2024-01-23T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
531303,Trevor Hammond S/S,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
531303,Trevor Hammond S/S,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
531303,Trevor Hammond S/S,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.68
531303,Trevor Hammond S/S,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
531303,Trevor Hammond S/S,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.34
531303,Trevor Hammond S/S,2024-01-23T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
531303,Trevor Hammond S/S,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.11
531303,Trevor Hammond S/S,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.34
531303,Trevor Hammond S/S,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.37
531303,Trevor Hammond S/S,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.59
531303,Trevor Hammond S/S,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.77
531303,Trevor Hammond S/S,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.73
531303,Trevor Hammond S/S,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
531303,Trevor Hammond S/S,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.0
531303,Trevor Hammond S/S,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.0
531303,Trevor Hammond S/S,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.8
531303,Trevor Hammond S/S,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,17.6
531303,Trevor Hammond S/S,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
531303,Trevor Hammond S/S,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
531303,Trevor Hammond S/S,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
531303,Trevor Hammond S/S,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
531303,Trevor Hammond S/S,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
531303,Trevor Hammond S/S,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
531303,Trevor Hammond S/S,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.54
531303,Trevor Hammond S/S,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.27
531303,Trevor Hammond S/S,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.09
531303,Trevor Hammond S/S,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.99
531303,Trevor Hammond S/S,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.35
531303,Trevor Hammond S/S,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.67
531303,Trevor Hammond S/S,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,18.5
531303,Trevor Hammond S/S,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
531303,Trevor Hammond S/S,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
531303,Trevor Hammond S/S,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
531303,Trevor Hammond S/S,2024-01-23T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
531303,Trevor Hammond S/S,2024-01-23T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
531303,Trevor Hammond S/S,2024-01-23T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
531303,Trevor Hammond S/S,2024-01-23T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.82
531303,Trevor Hammond S/S,2024-01-23T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.66
531303,Trevor Hammond S/S,2024-01-23T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.01
531303,Trevor Hammond S/S,2024-01-23T04:40:00.000+00:00,feeder,,N Current (RMS),A,8.0
531303,Trevor Hammond S/S,2024-01-23T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
531303,Trevor Hammond S/S,2024-01-23T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
531303,Trevor Hammond S/S,2024-01-23T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
531303,Trevor Hammond S/S,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
531303,Trevor Hammond S/S,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
531303,Trevor Hammond S/S,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
531303,Trevor Hammond S/S,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
531303,Trevor Hammond S/S,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
531303,Trevor Hammond S/S,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.34
531303,Trevor Hammond S/S,2024-01-23T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
531303,Trevor Hammond S/S,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
531303,Trevor Hammond S/S,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.14
531303,Trevor Hammond S/S,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.17
531303,Trevor Hammond S/S,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.82
531303,Trevor Hammond S/S,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.35
531303,Trevor Hammond S/S,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.87
531303,Trevor Hammond S/S,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.61
531303,Trevor Hammond S/S,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
531303,Trevor Hammond S/S,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.5
531303,Trevor Hammond S/S,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.5
531303,Trevor Hammond S/S,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.0
531303,Trevor Hammond S/S,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,17.6
