Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
531303,Trevor Hammond S/S,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
531303,Trevor Hammond S/S,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
531303,Trevor Hammond S/S,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
531303,Trevor Hammond S/S,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
531303,Trevor Hammond S/S,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
531303,Trevor Hammond S/S,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.57
531303,Trevor Hammond S/S,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.08
531303,Trevor Hammond S/S,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
531303,Trevor Hammond S/S,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.84
531303,Trevor Hammond S/S,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.35
531303,Trevor Hammond S/S,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
531303,Trevor Hammond S/S,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,18.4
531303,Trevor Hammond S/S,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
531303,Trevor Hammond S/S,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
531303,Trevor Hammond S/S,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
531303,Trevor Hammond S/S,2024-01-23T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
531303,Trevor Hammond S/S,2024-01-23T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
531303,Trevor Hammond S/S,2024-01-23T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
531303,Trevor Hammond S/S,2024-01-23T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.77
531303,Trevor Hammond S/S,2024-01-23T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.78
531303,Trevor Hammond S/S,2024-01-23T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.25
531303,Trevor Hammond S/S,2024-01-23T04:30:00.000+00:00,feeder,,N Current (RMS),A,8.8
531303,Trevor Hammond S/S,2024-01-23T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
531303,Trevor Hammond S/S,2024-01-23T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
531303,Trevor Hammond S/S,2024-01-23T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
531303,Trevor Hammond S/S,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
531303,Trevor Hammond S/S,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
531303,Trevor Hammond S/S,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
531303,Trevor Hammond S/S,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
531303,Trevor Hammond S/S,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.35
531303,Trevor Hammond S/S,2024-01-23T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
531303,Trevor Hammond S/S,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.94
531303,Trevor Hammond S/S,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.88
531303,Trevor Hammond S/S,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.67
531303,Trevor Hammond S/S,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.65
531303,Trevor Hammond S/S,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.96
531303,Trevor Hammond S/S,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.59
531303,Trevor Hammond S/S,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
531303,Trevor Hammond S/S,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.1
531303,Trevor Hammond S/S,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.8
531303,Trevor Hammond S/S,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.9
531303,Trevor Hammond S/S,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,17.6
531303,Trevor Hammond S/S,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
531303,Trevor Hammond S/S,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
531303,Trevor Hammond S/S,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
531303,Trevor Hammond S/S,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
531303,Trevor Hammond S/S,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
531303,Trevor Hammond S/S,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
531303,Trevor Hammond S/S,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.33
531303,Trevor Hammond S/S,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.76
531303,Trevor Hammond S/S,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.37
531303,Trevor Hammond S/S,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.04
531303,Trevor Hammond S/S,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.56
531303,Trevor Hammond S/S,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.24
531303,Trevor Hammond S/S,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
531303,Trevor Hammond S/S,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
531303,Trevor Hammond S/S,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
531303,Trevor Hammond S/S,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
531303,Trevor Hammond S/S,2024-01-23T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
531303,Trevor Hammond S/S,2024-01-23T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
531303,Trevor Hammond S/S,2024-01-23T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
531303,Trevor Hammond S/S,2024-01-23T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.81
531303,Trevor Hammond S/S,2024-01-23T04:20:00.000+00:00,feeder,,L2 Active Power,kW,4.69
531303,Trevor Hammond S/S,2024-01-23T04:20:00.000+00:00,feeder,,L1 Active Power,kW,4.54
531303,Trevor Hammond S/S,2024-01-23T04:20:00.000+00:00,feeder,,N Current (RMS),A,9.3
531303,Trevor Hammond S/S,2024-01-23T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
531303,Trevor Hammond S/S,2024-01-23T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
531303,Trevor Hammond S/S,2024-01-23T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
531303,Trevor Hammond S/S,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
531303,Trevor Hammond S/S,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
531303,Trevor Hammond S/S,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
531303,Trevor Hammond S/S,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.86
531303,Trevor Hammond S/S,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.34
531303,Trevor Hammond S/S,2024-01-23T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
531303,Trevor Hammond S/S,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
531303,Trevor Hammond S/S,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.42
531303,Trevor Hammond S/S,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.75
531303,Trevor Hammond S/S,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.84
531303,Trevor Hammond S/S,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.7
531303,Trevor Hammond S/S,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.48
531303,Trevor Hammond S/S,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.19
531303,Trevor Hammond S/S,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
531303,Trevor Hammond S/S,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.5
531303,Trevor Hammond S/S,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.5
531303,Trevor Hammond S/S,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.6
531303,Trevor Hammond S/S,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,17.6
531303,Trevor Hammond S/S,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
531303,Trevor Hammond S/S,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
531303,Trevor Hammond S/S,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
531303,Trevor Hammond S/S,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
531303,Trevor Hammond S/S,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
531303,Trevor Hammond S/S,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
531303,Trevor Hammond S/S,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.88
531303,Trevor Hammond S/S,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.7
531303,Trevor Hammond S/S,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.56
531303,Trevor Hammond S/S,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.19
531303,Trevor Hammond S/S,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.03
531303,Trevor Hammond S/S,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.14
531303,Trevor Hammond S/S,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
531303,Trevor Hammond S/S,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
531303,Trevor Hammond S/S,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
531303,Trevor Hammond S/S,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
531303,Trevor Hammond S/S,2024-01-23T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
531303,Trevor Hammond S/S,2024-01-23T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
531303,Trevor Hammond S/S,2024-01-23T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
531303,Trevor Hammond S/S,2024-01-23T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.78
531303,Trevor Hammond S/S,2024-01-23T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.6
531303,Trevor Hammond S/S,2024-01-23T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.87
531303,Trevor Hammond S/S,2024-01-23T04:10:00.000+00:00,feeder,,N Current (RMS),A,8.0
531303,Trevor Hammond S/S,2024-01-23T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
531303,Trevor Hammond S/S,2024-01-23T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
531303,Trevor Hammond S/S,2024-01-23T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
531303,Trevor Hammond S/S,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
531303,Trevor Hammond S/S,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.27
531303,Trevor Hammond S/S,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
531303,Trevor Hammond S/S,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
531303,Trevor Hammond S/S,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
531303,Trevor Hammond S/S,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.35
531303,Trevor Hammond S/S,2024-01-23T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
531303,Trevor Hammond S/S,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.85
531303,Trevor Hammond S/S,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.11
531303,Trevor Hammond S/S,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.16
531303,Trevor Hammond S/S,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.15
531303,Trevor Hammond S/S,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.51
531303,Trevor Hammond S/S,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.58
531303,Trevor Hammond S/S,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
531303,Trevor Hammond S/S,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.7
531303,Trevor Hammond S/S,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.9
531303,Trevor Hammond S/S,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.8
531303,Trevor Hammond S/S,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,17.7
531303,Trevor Hammond S/S,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
531303,Trevor Hammond S/S,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
531303,Trevor Hammond S/S,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
531303,Trevor Hammond S/S,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
531303,Trevor Hammond S/S,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
531303,Trevor Hammond S/S,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
531303,Trevor Hammond S/S,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.23
531303,Trevor Hammond S/S,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.04
531303,Trevor Hammond S/S,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.86
531303,Trevor Hammond S/S,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.57
531303,Trevor Hammond S/S,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.99
531303,Trevor Hammond S/S,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.86
531303,Trevor Hammond S/S,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
531303,Trevor Hammond S/S,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
531303,Trevor Hammond S/S,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
531303,Trevor Hammond S/S,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
531303,Trevor Hammond S/S,2024-01-23T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
531303,Trevor Hammond S/S,2024-01-23T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
531303,Trevor Hammond S/S,2024-01-23T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
531303,Trevor Hammond S/S,2024-01-23T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.84
531303,Trevor Hammond S/S,2024-01-23T04:00:00.000+00:00,feeder,,L2 Active Power,kW,4.71
531303,Trevor Hammond S/S,2024-01-23T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.0
531303,Trevor Hammond S/S,2024-01-23T04:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
531303,Trevor Hammond S/S,2024-01-23T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
531303,Trevor Hammond S/S,2024-01-23T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
531303,Trevor Hammond S/S,2024-01-23T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
531303,Trevor Hammond S/S,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
531303,Trevor Hammond S/S,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
531303,Trevor Hammond S/S,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
531303,Trevor Hammond S/S,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.17
531303,Trevor Hammond S/S,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
531303,Trevor Hammond S/S,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.38
531303,Trevor Hammond S/S,2024-01-23T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
531303,Trevor Hammond S/S,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
531303,Trevor Hammond S/S,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
531303,Trevor Hammond S/S,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.97
531303,Trevor Hammond S/S,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.67
531303,Trevor Hammond S/S,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.1
531303,Trevor Hammond S/S,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.57
531303,Trevor Hammond S/S,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.29
531303,Trevor Hammond S/S,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.96
531303,Trevor Hammond S/S,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
531303,Trevor Hammond S/S,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.3
531303,Trevor Hammond S/S,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.7
531303,Trevor Hammond S/S,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.5
531303,Trevor Hammond S/S,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,17.8
531303,Trevor Hammond S/S,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
531303,Trevor Hammond S/S,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
531303,Trevor Hammond S/S,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
531303,Trevor Hammond S/S,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
531303,Trevor Hammond S/S,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
531303,Trevor Hammond S/S,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
531303,Trevor Hammond S/S,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.4
531303,Trevor Hammond S/S,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.56
531303,Trevor Hammond S/S,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.85
531303,Trevor Hammond S/S,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.49
531303,Trevor Hammond S/S,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.82
531303,Trevor Hammond S/S,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.38
531303,Trevor Hammond S/S,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
531303,Trevor Hammond S/S,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
531303,Trevor Hammond S/S,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
531303,Trevor Hammond S/S,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
531303,Trevor Hammond S/S,2024-01-23T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
531303,Trevor Hammond S/S,2024-01-23T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
531303,Trevor Hammond S/S,2024-01-23T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
531303,Trevor Hammond S/S,2024-01-23T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.8
531303,Trevor Hammond S/S,2024-01-23T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.62
531303,Trevor Hammond S/S,2024-01-23T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.59
531303,Trevor Hammond S/S,2024-01-23T03:50:00.000+00:00,feeder,,N Current (RMS),A,9.6
531303,Trevor Hammond S/S,2024-01-23T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
531303,Trevor Hammond S/S,2024-01-23T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
531303,Trevor Hammond S/S,2024-01-23T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
531303,Trevor Hammond S/S,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
531303,Trevor Hammond S/S,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
531303,Trevor Hammond S/S,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
531303,Trevor Hammond S/S,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
531303,Trevor Hammond S/S,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
531303,Trevor Hammond S/S,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.37
531303,Trevor Hammond S/S,2024-01-23T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
531303,Trevor Hammond S/S,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.45
531303,Trevor Hammond S/S,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.18
531303,Trevor Hammond S/S,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.79
531303,Trevor Hammond S/S,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.96
531303,Trevor Hammond S/S,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.57
531303,Trevor Hammond S/S,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.04
531303,Trevor Hammond S/S,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
531303,Trevor Hammond S/S,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.0
531303,Trevor Hammond S/S,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.0
531303,Trevor Hammond S/S,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.3
531303,Trevor Hammond S/S,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,17.8
531303,Trevor Hammond S/S,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
531303,Trevor Hammond S/S,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
531303,Trevor Hammond S/S,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
531303,Trevor Hammond S/S,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
531303,Trevor Hammond S/S,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
531303,Trevor Hammond S/S,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
531303,Trevor Hammond S/S,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.87
531303,Trevor Hammond S/S,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.1
531303,Trevor Hammond S/S,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.54
531303,Trevor Hammond S/S,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.37
531303,Trevor Hammond S/S,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.03
531303,Trevor Hammond S/S,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.04
531303,Trevor Hammond S/S,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.2
531303,Trevor Hammond S/S,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
531303,Trevor Hammond S/S,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
531303,Trevor Hammond S/S,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
531303,Trevor Hammond S/S,2024-01-23T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
531303,Trevor Hammond S/S,2024-01-23T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
531303,Trevor Hammond S/S,2024-01-23T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
531303,Trevor Hammond S/S,2024-01-23T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.87
531303,Trevor Hammond S/S,2024-01-23T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.8
531303,Trevor Hammond S/S,2024-01-23T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.05
531303,Trevor Hammond S/S,2024-01-23T03:40:00.000+00:00,feeder,,N Current (RMS),A,10.9
531303,Trevor Hammond S/S,2024-01-23T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
531303,Trevor Hammond S/S,2024-01-23T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
531303,Trevor Hammond S/S,2024-01-23T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
531303,Trevor Hammond S/S,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
531303,Trevor Hammond S/S,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
531303,Trevor Hammond S/S,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
531303,Trevor Hammond S/S,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
531303,Trevor Hammond S/S,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
531303,Trevor Hammond S/S,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.44
531303,Trevor Hammond S/S,2024-01-23T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
531303,Trevor Hammond S/S,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.5
531303,Trevor Hammond S/S,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.19
531303,Trevor Hammond S/S,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.09
531303,Trevor Hammond S/S,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.82
531303,Trevor Hammond S/S,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.01
531303,Trevor Hammond S/S,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.76
531303,Trevor Hammond S/S,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.56
531303,Trevor Hammond S/S,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
531303,Trevor Hammond S/S,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.1
531303,Trevor Hammond S/S,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.2
531303,Trevor Hammond S/S,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.9
531303,Trevor Hammond S/S,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,17.9
531303,Trevor Hammond S/S,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
531303,Trevor Hammond S/S,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
531303,Trevor Hammond S/S,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
531303,Trevor Hammond S/S,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
531303,Trevor Hammond S/S,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
531303,Trevor Hammond S/S,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
531303,Trevor Hammond S/S,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.64
531303,Trevor Hammond S/S,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
531303,Trevor Hammond S/S,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.65
531303,Trevor Hammond S/S,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.54
531303,Trevor Hammond S/S,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.39
531303,Trevor Hammond S/S,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.1
531303,Trevor Hammond S/S,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
531303,Trevor Hammond S/S,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
531303,Trevor Hammond S/S,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
531303,Trevor Hammond S/S,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
531303,Trevor Hammond S/S,2024-01-23T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
531303,Trevor Hammond S/S,2024-01-23T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
531303,Trevor Hammond S/S,2024-01-23T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
531303,Trevor Hammond S/S,2024-01-23T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.78
531303,Trevor Hammond S/S,2024-01-23T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.65
531303,Trevor Hammond S/S,2024-01-23T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.87
531303,Trevor Hammond S/S,2024-01-23T03:30:00.000+00:00,feeder,,N Current (RMS),A,8.2
531303,Trevor Hammond S/S,2024-01-23T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
531303,Trevor Hammond S/S,2024-01-23T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
531303,Trevor Hammond S/S,2024-01-23T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
531303,Trevor Hammond S/S,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
531303,Trevor Hammond S/S,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
531303,Trevor Hammond S/S,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
531303,Trevor Hammond S/S,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
531303,Trevor Hammond S/S,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
531303,Trevor Hammond S/S,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.44
531303,Trevor Hammond S/S,2024-01-23T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
531303,Trevor Hammond S/S,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
531303,Trevor Hammond S/S,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.5
531303,Trevor Hammond S/S,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.86
531303,Trevor Hammond S/S,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.25
531303,Trevor Hammond S/S,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.57
531303,Trevor Hammond S/S,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.37
531303,Trevor Hammond S/S,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.87
531303,Trevor Hammond S/S,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.99
531303,Trevor Hammond S/S,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
531303,Trevor Hammond S/S,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.7
531303,Trevor Hammond S/S,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.0
531303,Trevor Hammond S/S,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.1
531303,Trevor Hammond S/S,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,18.0
531303,Trevor Hammond S/S,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
531303,Trevor Hammond S/S,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
531303,Trevor Hammond S/S,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
531303,Trevor Hammond S/S,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
531303,Trevor Hammond S/S,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
531303,Trevor Hammond S/S,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
531303,Trevor Hammond S/S,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.29
531303,Trevor Hammond S/S,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.19
531303,Trevor Hammond S/S,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.43
531303,Trevor Hammond S/S,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.81
531303,Trevor Hammond S/S,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.35
531303,Trevor Hammond S/S,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.37
531303,Trevor Hammond S/S,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
531303,Trevor Hammond S/S,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
531303,Trevor Hammond S/S,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
531303,Trevor Hammond S/S,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
531303,Trevor Hammond S/S,2024-01-23T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
531303,Trevor Hammond S/S,2024-01-23T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
531303,Trevor Hammond S/S,2024-01-23T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
531303,Trevor Hammond S/S,2024-01-23T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.78
531303,Trevor Hammond S/S,2024-01-23T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.67
531303,Trevor Hammond S/S,2024-01-23T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.89
531303,Trevor Hammond S/S,2024-01-23T03:20:00.000+00:00,feeder,,N Current (RMS),A,10.1
531303,Trevor Hammond S/S,2024-01-23T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
531303,Trevor Hammond S/S,2024-01-23T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
531303,Trevor Hammond S/S,2024-01-23T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
531303,Trevor Hammond S/S,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
531303,Trevor Hammond S/S,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
531303,Trevor Hammond S/S,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
531303,Trevor Hammond S/S,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
531303,Trevor Hammond S/S,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
531303,Trevor Hammond S/S,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.44
531303,Trevor Hammond S/S,2024-01-23T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
531303,Trevor Hammond S/S,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.5
531303,Trevor Hammond S/S,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
