Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.92
531303,Trevor Hammond S/S,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.88
531303,Trevor Hammond S/S,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.03
531303,Trevor Hammond S/S,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.99
531303,Trevor Hammond S/S,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.23
531303,Trevor Hammond S/S,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.33
531303,Trevor Hammond S/S,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
531303,Trevor Hammond S/S,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.3
531303,Trevor Hammond S/S,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.9
531303,Trevor Hammond S/S,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.7
531303,Trevor Hammond S/S,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,18.1
531303,Trevor Hammond S/S,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
531303,Trevor Hammond S/S,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
531303,Trevor Hammond S/S,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
531303,Trevor Hammond S/S,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
531303,Trevor Hammond S/S,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
531303,Trevor Hammond S/S,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
531303,Trevor Hammond S/S,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.37
531303,Trevor Hammond S/S,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.84
531303,Trevor Hammond S/S,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.89
531303,Trevor Hammond S/S,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.4
531303,Trevor Hammond S/S,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.73
531303,Trevor Hammond S/S,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.72
531303,Trevor Hammond S/S,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
531303,Trevor Hammond S/S,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
531303,Trevor Hammond S/S,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
531303,Trevor Hammond S/S,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
531303,Trevor Hammond S/S,2024-01-23T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
531303,Trevor Hammond S/S,2024-01-23T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
531303,Trevor Hammond S/S,2024-01-23T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
531303,Trevor Hammond S/S,2024-01-23T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.78
531303,Trevor Hammond S/S,2024-01-23T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.67
531303,Trevor Hammond S/S,2024-01-23T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.96
531303,Trevor Hammond S/S,2024-01-23T03:10:00.000+00:00,feeder,,N Current (RMS),A,8.0
531303,Trevor Hammond S/S,2024-01-23T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
531303,Trevor Hammond S/S,2024-01-23T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
531303,Trevor Hammond S/S,2024-01-23T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
531303,Trevor Hammond S/S,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
531303,Trevor Hammond S/S,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
531303,Trevor Hammond S/S,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
531303,Trevor Hammond S/S,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
531303,Trevor Hammond S/S,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
531303,Trevor Hammond S/S,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.37
531303,Trevor Hammond S/S,2024-01-23T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
531303,Trevor Hammond S/S,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
531303,Trevor Hammond S/S,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.67
531303,Trevor Hammond S/S,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.95
531303,Trevor Hammond S/S,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.07
531303,Trevor Hammond S/S,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.59
531303,Trevor Hammond S/S,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.76
531303,Trevor Hammond S/S,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.38
531303,Trevor Hammond S/S,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
531303,Trevor Hammond S/S,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.0
531303,Trevor Hammond S/S,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.3
531303,Trevor Hammond S/S,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.7
531303,Trevor Hammond S/S,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,18.2
531303,Trevor Hammond S/S,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
531303,Trevor Hammond S/S,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
531303,Trevor Hammond S/S,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
531303,Trevor Hammond S/S,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
531303,Trevor Hammond S/S,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
531303,Trevor Hammond S/S,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
531303,Trevor Hammond S/S,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.08
531303,Trevor Hammond S/S,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
531303,Trevor Hammond S/S,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.8
531303,Trevor Hammond S/S,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.03
531303,Trevor Hammond S/S,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.28
531303,Trevor Hammond S/S,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.76
531303,Trevor Hammond S/S,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
531303,Trevor Hammond S/S,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
531303,Trevor Hammond S/S,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
531303,Trevor Hammond S/S,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
531303,Trevor Hammond S/S,2024-01-23T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
531303,Trevor Hammond S/S,2024-01-23T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
531303,Trevor Hammond S/S,2024-01-23T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
531303,Trevor Hammond S/S,2024-01-23T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.79
531303,Trevor Hammond S/S,2024-01-23T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.68
531303,Trevor Hammond S/S,2024-01-23T03:00:00.000+00:00,feeder,,L1 Active Power,kW,4.02
531303,Trevor Hammond S/S,2024-01-23T03:00:00.000+00:00,feeder,,N Current (RMS),A,7.9
531303,Trevor Hammond S/S,2024-01-23T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
531303,Trevor Hammond S/S,2024-01-23T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
531303,Trevor Hammond S/S,2024-01-23T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
531303,Trevor Hammond S/S,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
531303,Trevor Hammond S/S,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.3
531303,Trevor Hammond S/S,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
531303,Trevor Hammond S/S,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
531303,Trevor Hammond S/S,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.89
531303,Trevor Hammond S/S,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.38
531303,Trevor Hammond S/S,2024-01-23T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
531303,Trevor Hammond S/S,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
531303,Trevor Hammond S/S,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.6
531303,Trevor Hammond S/S,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.77
531303,Trevor Hammond S/S,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.95
531303,Trevor Hammond S/S,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.07
531303,Trevor Hammond S/S,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.74
531303,Trevor Hammond S/S,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.17
531303,Trevor Hammond S/S,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
531303,Trevor Hammond S/S,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.7
531303,Trevor Hammond S/S,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.4
531303,Trevor Hammond S/S,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.9
531303,Trevor Hammond S/S,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,18.3
531303,Trevor Hammond S/S,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
531303,Trevor Hammond S/S,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
531303,Trevor Hammond S/S,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
531303,Trevor Hammond S/S,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
531303,Trevor Hammond S/S,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
531303,Trevor Hammond S/S,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
531303,Trevor Hammond S/S,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
531303,Trevor Hammond S/S,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.76
531303,Trevor Hammond S/S,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.68
531303,Trevor Hammond S/S,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.51
531303,Trevor Hammond S/S,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.32
531303,Trevor Hammond S/S,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.61
531303,Trevor Hammond S/S,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.3
531303,Trevor Hammond S/S,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
531303,Trevor Hammond S/S,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
531303,Trevor Hammond S/S,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
531303,Trevor Hammond S/S,2024-01-23T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
531303,Trevor Hammond S/S,2024-01-23T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
531303,Trevor Hammond S/S,2024-01-23T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
531303,Trevor Hammond S/S,2024-01-23T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.77
531303,Trevor Hammond S/S,2024-01-23T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.77
531303,Trevor Hammond S/S,2024-01-23T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.8
531303,Trevor Hammond S/S,2024-01-23T02:50:00.000+00:00,feeder,,N Current (RMS),A,9.9
531303,Trevor Hammond S/S,2024-01-23T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
531303,Trevor Hammond S/S,2024-01-23T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
531303,Trevor Hammond S/S,2024-01-23T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
531303,Trevor Hammond S/S,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
531303,Trevor Hammond S/S,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
531303,Trevor Hammond S/S,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
531303,Trevor Hammond S/S,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
531303,Trevor Hammond S/S,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
531303,Trevor Hammond S/S,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.34
531303,Trevor Hammond S/S,2024-01-23T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
531303,Trevor Hammond S/S,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
531303,Trevor Hammond S/S,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.45
531303,Trevor Hammond S/S,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.12
531303,Trevor Hammond S/S,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.75
531303,Trevor Hammond S/S,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.54
531303,Trevor Hammond S/S,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.89
531303,Trevor Hammond S/S,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.75
531303,Trevor Hammond S/S,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
531303,Trevor Hammond S/S,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.6
531303,Trevor Hammond S/S,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.1
531303,Trevor Hammond S/S,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.6
531303,Trevor Hammond S/S,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,18.4
531303,Trevor Hammond S/S,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
531303,Trevor Hammond S/S,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
531303,Trevor Hammond S/S,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
531303,Trevor Hammond S/S,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
531303,Trevor Hammond S/S,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
531303,Trevor Hammond S/S,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
531303,Trevor Hammond S/S,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.9
531303,Trevor Hammond S/S,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.06
531303,Trevor Hammond S/S,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.46
531303,Trevor Hammond S/S,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.98
531303,Trevor Hammond S/S,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.51
531303,Trevor Hammond S/S,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.94
531303,Trevor Hammond S/S,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,18.6
531303,Trevor Hammond S/S,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
531303,Trevor Hammond S/S,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
531303,Trevor Hammond S/S,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
531303,Trevor Hammond S/S,2024-01-23T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
531303,Trevor Hammond S/S,2024-01-23T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
531303,Trevor Hammond S/S,2024-01-23T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
531303,Trevor Hammond S/S,2024-01-23T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.78
531303,Trevor Hammond S/S,2024-01-23T02:40:00.000+00:00,feeder,,L2 Active Power,kW,4.7
531303,Trevor Hammond S/S,2024-01-23T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.94
531303,Trevor Hammond S/S,2024-01-23T02:40:00.000+00:00,feeder,,N Current (RMS),A,8.1
531303,Trevor Hammond S/S,2024-01-23T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
531303,Trevor Hammond S/S,2024-01-23T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
531303,Trevor Hammond S/S,2024-01-23T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
531303,Trevor Hammond S/S,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
531303,Trevor Hammond S/S,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
531303,Trevor Hammond S/S,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
531303,Trevor Hammond S/S,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
531303,Trevor Hammond S/S,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
531303,Trevor Hammond S/S,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.34
531303,Trevor Hammond S/S,2024-01-23T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
531303,Trevor Hammond S/S,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.98
531303,Trevor Hammond S/S,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.72
531303,Trevor Hammond S/S,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.9
531303,Trevor Hammond S/S,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.07
531303,Trevor Hammond S/S,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.41
531303,Trevor Hammond S/S,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.02
531303,Trevor Hammond S/S,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
531303,Trevor Hammond S/S,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.9
531303,Trevor Hammond S/S,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.8
531303,Trevor Hammond S/S,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.6
531303,Trevor Hammond S/S,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,18.5
531303,Trevor Hammond S/S,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
531303,Trevor Hammond S/S,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
531303,Trevor Hammond S/S,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
531303,Trevor Hammond S/S,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
531303,Trevor Hammond S/S,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
531303,Trevor Hammond S/S,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
531303,Trevor Hammond S/S,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.37
531303,Trevor Hammond S/S,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.69
531303,Trevor Hammond S/S,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.6
531303,Trevor Hammond S/S,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.48
531303,Trevor Hammond S/S,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.97
531303,Trevor Hammond S/S,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.34
531303,Trevor Hammond S/S,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,16.3
531303,Trevor Hammond S/S,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
531303,Trevor Hammond S/S,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
531303,Trevor Hammond S/S,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
531303,Trevor Hammond S/S,2024-01-23T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
531303,Trevor Hammond S/S,2024-01-23T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
531303,Trevor Hammond S/S,2024-01-23T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
531303,Trevor Hammond S/S,2024-01-23T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.76
531303,Trevor Hammond S/S,2024-01-23T02:30:00.000+00:00,feeder,,L2 Active Power,kW,4.66
531303,Trevor Hammond S/S,2024-01-23T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.87
531303,Trevor Hammond S/S,2024-01-23T02:30:00.000+00:00,feeder,,N Current (RMS),A,8.0
531303,Trevor Hammond S/S,2024-01-23T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
531303,Trevor Hammond S/S,2024-01-23T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
531303,Trevor Hammond S/S,2024-01-23T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
531303,Trevor Hammond S/S,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
531303,Trevor Hammond S/S,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
531303,Trevor Hammond S/S,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
531303,Trevor Hammond S/S,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
531303,Trevor Hammond S/S,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.35
531303,Trevor Hammond S/S,2024-01-23T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
531303,Trevor Hammond S/S,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
531303,Trevor Hammond S/S,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.25
531303,Trevor Hammond S/S,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.55
531303,Trevor Hammond S/S,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.42
531303,Trevor Hammond S/S,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.46
531303,Trevor Hammond S/S,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.7
531303,Trevor Hammond S/S,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.18
531303,Trevor Hammond S/S,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
531303,Trevor Hammond S/S,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.6
531303,Trevor Hammond S/S,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.3
531303,Trevor Hammond S/S,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.7
531303,Trevor Hammond S/S,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,18.6
531303,Trevor Hammond S/S,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
531303,Trevor Hammond S/S,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
531303,Trevor Hammond S/S,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
531303,Trevor Hammond S/S,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
531303,Trevor Hammond S/S,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
531303,Trevor Hammond S/S,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
531303,Trevor Hammond S/S,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.66
531303,Trevor Hammond S/S,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.4
531303,Trevor Hammond S/S,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.11
531303,Trevor Hammond S/S,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.89
531303,Trevor Hammond S/S,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.18
531303,Trevor Hammond S/S,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.45
531303,Trevor Hammond S/S,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
531303,Trevor Hammond S/S,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
531303,Trevor Hammond S/S,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
531303,Trevor Hammond S/S,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
531303,Trevor Hammond S/S,2024-01-23T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
531303,Trevor Hammond S/S,2024-01-23T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
531303,Trevor Hammond S/S,2024-01-23T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
531303,Trevor Hammond S/S,2024-01-23T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.78
531303,Trevor Hammond S/S,2024-01-23T02:20:00.000+00:00,feeder,,L2 Active Power,kW,4.66
531303,Trevor Hammond S/S,2024-01-23T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.79
531303,Trevor Hammond S/S,2024-01-23T02:20:00.000+00:00,feeder,,N Current (RMS),A,9.8
531303,Trevor Hammond S/S,2024-01-23T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
531303,Trevor Hammond S/S,2024-01-23T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
531303,Trevor Hammond S/S,2024-01-23T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
531303,Trevor Hammond S/S,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
531303,Trevor Hammond S/S,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
531303,Trevor Hammond S/S,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
531303,Trevor Hammond S/S,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.67
531303,Trevor Hammond S/S,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
531303,Trevor Hammond S/S,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.34
531303,Trevor Hammond S/S,2024-01-23T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
531303,Trevor Hammond S/S,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.23
531303,Trevor Hammond S/S,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.86
531303,Trevor Hammond S/S,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.27
531303,Trevor Hammond S/S,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.0
531303,Trevor Hammond S/S,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.68
531303,Trevor Hammond S/S,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.71
531303,Trevor Hammond S/S,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
531303,Trevor Hammond S/S,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.0
531303,Trevor Hammond S/S,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.4
531303,Trevor Hammond S/S,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.9
531303,Trevor Hammond S/S,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,18.6
531303,Trevor Hammond S/S,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
531303,Trevor Hammond S/S,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
531303,Trevor Hammond S/S,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
531303,Trevor Hammond S/S,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
531303,Trevor Hammond S/S,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
531303,Trevor Hammond S/S,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
531303,Trevor Hammond S/S,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.63
531303,Trevor Hammond S/S,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
531303,Trevor Hammond S/S,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.97
531303,Trevor Hammond S/S,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.4
531303,Trevor Hammond S/S,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.16
531303,Trevor Hammond S/S,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.91
531303,Trevor Hammond S/S,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
531303,Trevor Hammond S/S,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
531303,Trevor Hammond S/S,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
531303,Trevor Hammond S/S,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
531303,Trevor Hammond S/S,2024-01-23T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
531303,Trevor Hammond S/S,2024-01-23T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
531303,Trevor Hammond S/S,2024-01-23T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
531303,Trevor Hammond S/S,2024-01-23T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.83
531303,Trevor Hammond S/S,2024-01-23T02:10:00.000+00:00,feeder,,L2 Active Power,kW,4.74
531303,Trevor Hammond S/S,2024-01-23T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.9
531303,Trevor Hammond S/S,2024-01-23T02:10:00.000+00:00,feeder,,N Current (RMS),A,7.8
531303,Trevor Hammond S/S,2024-01-23T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
531303,Trevor Hammond S/S,2024-01-23T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
531303,Trevor Hammond S/S,2024-01-23T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
531303,Trevor Hammond S/S,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
531303,Trevor Hammond S/S,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
531303,Trevor Hammond S/S,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
531303,Trevor Hammond S/S,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
531303,Trevor Hammond S/S,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
531303,Trevor Hammond S/S,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.38
531303,Trevor Hammond S/S,2024-01-23T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
531303,Trevor Hammond S/S,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
531303,Trevor Hammond S/S,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.67
531303,Trevor Hammond S/S,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.79
531303,Trevor Hammond S/S,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.33
531303,Trevor Hammond S/S,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.08
531303,Trevor Hammond S/S,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.87
531303,Trevor Hammond S/S,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.92
531303,Trevor Hammond S/S,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
531303,Trevor Hammond S/S,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.2
531303,Trevor Hammond S/S,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.2
531303,Trevor Hammond S/S,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.4
531303,Trevor Hammond S/S,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,18.7
531303,Trevor Hammond S/S,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
531303,Trevor Hammond S/S,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
531303,Trevor Hammond S/S,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
531303,Trevor Hammond S/S,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
531303,Trevor Hammond S/S,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
531303,Trevor Hammond S/S,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
531303,Trevor Hammond S/S,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.11
531303,Trevor Hammond S/S,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.7
531303,Trevor Hammond S/S,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.09
531303,Trevor Hammond S/S,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.6
531303,Trevor Hammond S/S,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.46
531303,Trevor Hammond S/S,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.25
531303,Trevor Hammond S/S,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.1
531303,Trevor Hammond S/S,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
531303,Trevor Hammond S/S,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
531303,Trevor Hammond S/S,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
531303,Trevor Hammond S/S,2024-01-23T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
531303,Trevor Hammond S/S,2024-01-23T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
531303,Trevor Hammond S/S,2024-01-23T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
531303,Trevor Hammond S/S,2024-01-23T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.82
531303,Trevor Hammond S/S,2024-01-23T02:00:00.000+00:00,feeder,,L2 Active Power,kW,4.66
531303,Trevor Hammond S/S,2024-01-23T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.92
531303,Trevor Hammond S/S,2024-01-23T02:00:00.000+00:00,feeder,,N Current (RMS),A,7.9
531303,Trevor Hammond S/S,2024-01-23T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
531303,Trevor Hammond S/S,2024-01-23T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
531303,Trevor Hammond S/S,2024-01-23T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
531303,Trevor Hammond S/S,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
531303,Trevor Hammond S/S,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
531303,Trevor Hammond S/S,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
531303,Trevor Hammond S/S,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
531303,Trevor Hammond S/S,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.81
531303,Trevor Hammond S/S,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.35
531303,Trevor Hammond S/S,2024-01-23T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
531303,Trevor Hammond S/S,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
