Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
531303,Trevor Hammond S/S,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.67
531303,Trevor Hammond S/S,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.79
531303,Trevor Hammond S/S,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.78
531303,Trevor Hammond S/S,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.97
531303,Trevor Hammond S/S,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.79
531303,Trevor Hammond S/S,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.74
531303,Trevor Hammond S/S,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
531303,Trevor Hammond S/S,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.6
531303,Trevor Hammond S/S,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.2
531303,Trevor Hammond S/S,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.3
531303,Trevor Hammond S/S,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,18.8
531303,Trevor Hammond S/S,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
531303,Trevor Hammond S/S,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
531303,Trevor Hammond S/S,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
531303,Trevor Hammond S/S,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
531303,Trevor Hammond S/S,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
531303,Trevor Hammond S/S,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
531303,Trevor Hammond S/S,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.08
531303,Trevor Hammond S/S,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
531303,Trevor Hammond S/S,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.5
531303,Trevor Hammond S/S,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.44
531303,Trevor Hammond S/S,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.28
531303,Trevor Hammond S/S,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.05
531303,Trevor Hammond S/S,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
531303,Trevor Hammond S/S,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
531303,Trevor Hammond S/S,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
531303,Trevor Hammond S/S,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
531303,Trevor Hammond S/S,2024-01-23T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
531303,Trevor Hammond S/S,2024-01-23T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
531303,Trevor Hammond S/S,2024-01-23T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
531303,Trevor Hammond S/S,2024-01-23T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.96
531303,Trevor Hammond S/S,2024-01-23T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.68
531303,Trevor Hammond S/S,2024-01-23T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.72
531303,Trevor Hammond S/S,2024-01-23T01:50:00.000+00:00,feeder,,N Current (RMS),A,14.1
531303,Trevor Hammond S/S,2024-01-23T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
531303,Trevor Hammond S/S,2024-01-23T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
531303,Trevor Hammond S/S,2024-01-23T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
531303,Trevor Hammond S/S,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
531303,Trevor Hammond S/S,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.3
531303,Trevor Hammond S/S,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
531303,Trevor Hammond S/S,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
531303,Trevor Hammond S/S,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.34
531303,Trevor Hammond S/S,2024-01-23T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
531303,Trevor Hammond S/S,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
531303,Trevor Hammond S/S,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.97
531303,Trevor Hammond S/S,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
531303,Trevor Hammond S/S,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.16
531303,Trevor Hammond S/S,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.89
531303,Trevor Hammond S/S,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.78
531303,Trevor Hammond S/S,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.44
531303,Trevor Hammond S/S,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
531303,Trevor Hammond S/S,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.9
531303,Trevor Hammond S/S,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.4
531303,Trevor Hammond S/S,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.6
531303,Trevor Hammond S/S,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,18.9
531303,Trevor Hammond S/S,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
531303,Trevor Hammond S/S,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
531303,Trevor Hammond S/S,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
531303,Trevor Hammond S/S,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
531303,Trevor Hammond S/S,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
531303,Trevor Hammond S/S,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
531303,Trevor Hammond S/S,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.52
531303,Trevor Hammond S/S,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.02
531303,Trevor Hammond S/S,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.96
531303,Trevor Hammond S/S,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.53
531303,Trevor Hammond S/S,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.35
531303,Trevor Hammond S/S,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.55
531303,Trevor Hammond S/S,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
531303,Trevor Hammond S/S,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
531303,Trevor Hammond S/S,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
531303,Trevor Hammond S/S,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
531303,Trevor Hammond S/S,2024-01-23T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
531303,Trevor Hammond S/S,2024-01-23T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
531303,Trevor Hammond S/S,2024-01-23T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
531303,Trevor Hammond S/S,2024-01-23T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.92
531303,Trevor Hammond S/S,2024-01-23T01:40:00.000+00:00,feeder,,L2 Active Power,kW,4.74
531303,Trevor Hammond S/S,2024-01-23T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.91
531303,Trevor Hammond S/S,2024-01-23T01:40:00.000+00:00,feeder,,N Current (RMS),A,7.9
531303,Trevor Hammond S/S,2024-01-23T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
531303,Trevor Hammond S/S,2024-01-23T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
531303,Trevor Hammond S/S,2024-01-23T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
531303,Trevor Hammond S/S,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
531303,Trevor Hammond S/S,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
531303,Trevor Hammond S/S,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
531303,Trevor Hammond S/S,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
531303,Trevor Hammond S/S,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.35
531303,Trevor Hammond S/S,2024-01-23T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
531303,Trevor Hammond S/S,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.01
531303,Trevor Hammond S/S,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.4
531303,Trevor Hammond S/S,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.42
531303,Trevor Hammond S/S,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.78
531303,Trevor Hammond S/S,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.49
531303,Trevor Hammond S/S,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.16
531303,Trevor Hammond S/S,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
531303,Trevor Hammond S/S,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.0
531303,Trevor Hammond S/S,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.7
531303,Trevor Hammond S/S,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.9
531303,Trevor Hammond S/S,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,18.9
531303,Trevor Hammond S/S,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
531303,Trevor Hammond S/S,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
531303,Trevor Hammond S/S,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
531303,Trevor Hammond S/S,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
531303,Trevor Hammond S/S,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
531303,Trevor Hammond S/S,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
531303,Trevor Hammond S/S,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.49
531303,Trevor Hammond S/S,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.41
531303,Trevor Hammond S/S,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.18
531303,Trevor Hammond S/S,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.35
531303,Trevor Hammond S/S,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.1
531303,Trevor Hammond S/S,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.47
531303,Trevor Hammond S/S,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
531303,Trevor Hammond S/S,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
531303,Trevor Hammond S/S,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
531303,Trevor Hammond S/S,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
531303,Trevor Hammond S/S,2024-01-23T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
531303,Trevor Hammond S/S,2024-01-23T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
531303,Trevor Hammond S/S,2024-01-23T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
531303,Trevor Hammond S/S,2024-01-23T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.89
531303,Trevor Hammond S/S,2024-01-23T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.58
531303,Trevor Hammond S/S,2024-01-23T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.77
531303,Trevor Hammond S/S,2024-01-23T01:30:00.000+00:00,feeder,,N Current (RMS),A,7.4
531303,Trevor Hammond S/S,2024-01-23T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
531303,Trevor Hammond S/S,2024-01-23T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
531303,Trevor Hammond S/S,2024-01-23T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
531303,Trevor Hammond S/S,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
531303,Trevor Hammond S/S,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
531303,Trevor Hammond S/S,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
531303,Trevor Hammond S/S,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
531303,Trevor Hammond S/S,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.35
531303,Trevor Hammond S/S,2024-01-23T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
531303,Trevor Hammond S/S,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
531303,Trevor Hammond S/S,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.06
531303,Trevor Hammond S/S,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.44
531303,Trevor Hammond S/S,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.07
531303,Trevor Hammond S/S,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.12
531303,Trevor Hammond S/S,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.56
531303,Trevor Hammond S/S,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.96
531303,Trevor Hammond S/S,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
531303,Trevor Hammond S/S,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.4
531303,Trevor Hammond S/S,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.2
531303,Trevor Hammond S/S,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.8
531303,Trevor Hammond S/S,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,19.0
531303,Trevor Hammond S/S,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
531303,Trevor Hammond S/S,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
531303,Trevor Hammond S/S,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
531303,Trevor Hammond S/S,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
531303,Trevor Hammond S/S,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
531303,Trevor Hammond S/S,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
531303,Trevor Hammond S/S,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.51
531303,Trevor Hammond S/S,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.35
531303,Trevor Hammond S/S,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.82
531303,Trevor Hammond S/S,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.69
531303,Trevor Hammond S/S,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.98
531303,Trevor Hammond S/S,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.13
531303,Trevor Hammond S/S,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
531303,Trevor Hammond S/S,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
531303,Trevor Hammond S/S,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
531303,Trevor Hammond S/S,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
531303,Trevor Hammond S/S,2024-01-23T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
531303,Trevor Hammond S/S,2024-01-23T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
531303,Trevor Hammond S/S,2024-01-23T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
531303,Trevor Hammond S/S,2024-01-23T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.9
531303,Trevor Hammond S/S,2024-01-23T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.72
531303,Trevor Hammond S/S,2024-01-23T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.65
531303,Trevor Hammond S/S,2024-01-23T01:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
531303,Trevor Hammond S/S,2024-01-23T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
531303,Trevor Hammond S/S,2024-01-23T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
531303,Trevor Hammond S/S,2024-01-23T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
531303,Trevor Hammond S/S,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
531303,Trevor Hammond S/S,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
531303,Trevor Hammond S/S,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
531303,Trevor Hammond S/S,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
531303,Trevor Hammond S/S,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
531303,Trevor Hammond S/S,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.36
531303,Trevor Hammond S/S,2024-01-23T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
531303,Trevor Hammond S/S,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
531303,Trevor Hammond S/S,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.12
531303,Trevor Hammond S/S,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.16
531303,Trevor Hammond S/S,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.06
531303,Trevor Hammond S/S,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.87
531303,Trevor Hammond S/S,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.98
531303,Trevor Hammond S/S,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.99
531303,Trevor Hammond S/S,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
531303,Trevor Hammond S/S,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.5
531303,Trevor Hammond S/S,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.9
531303,Trevor Hammond S/S,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.0
531303,Trevor Hammond S/S,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,19.0
531303,Trevor Hammond S/S,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
531303,Trevor Hammond S/S,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
531303,Trevor Hammond S/S,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
531303,Trevor Hammond S/S,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
531303,Trevor Hammond S/S,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
531303,Trevor Hammond S/S,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
531303,Trevor Hammond S/S,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.61
531303,Trevor Hammond S/S,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
531303,Trevor Hammond S/S,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.85
531303,Trevor Hammond S/S,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.44
531303,Trevor Hammond S/S,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.53
531303,Trevor Hammond S/S,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.06
531303,Trevor Hammond S/S,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
531303,Trevor Hammond S/S,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
531303,Trevor Hammond S/S,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
531303,Trevor Hammond S/S,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
531303,Trevor Hammond S/S,2024-01-23T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
531303,Trevor Hammond S/S,2024-01-23T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
531303,Trevor Hammond S/S,2024-01-23T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
531303,Trevor Hammond S/S,2024-01-23T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.88
531303,Trevor Hammond S/S,2024-01-23T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.57
531303,Trevor Hammond S/S,2024-01-23T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.02
531303,Trevor Hammond S/S,2024-01-23T01:10:00.000+00:00,feeder,,N Current (RMS),A,8.0
531303,Trevor Hammond S/S,2024-01-23T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
531303,Trevor Hammond S/S,2024-01-23T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
531303,Trevor Hammond S/S,2024-01-23T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
531303,Trevor Hammond S/S,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
531303,Trevor Hammond S/S,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
531303,Trevor Hammond S/S,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
531303,Trevor Hammond S/S,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
531303,Trevor Hammond S/S,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
531303,Trevor Hammond S/S,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.38
531303,Trevor Hammond S/S,2024-01-23T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
531303,Trevor Hammond S/S,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.4
531303,Trevor Hammond S/S,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.36
531303,Trevor Hammond S/S,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.05
531303,Trevor Hammond S/S,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.9
531303,Trevor Hammond S/S,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.69
531303,Trevor Hammond S/S,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.95
531303,Trevor Hammond S/S,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
531303,Trevor Hammond S/S,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.8
531303,Trevor Hammond S/S,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.0
531303,Trevor Hammond S/S,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.8
531303,Trevor Hammond S/S,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,19.1
531303,Trevor Hammond S/S,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
531303,Trevor Hammond S/S,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
531303,Trevor Hammond S/S,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
531303,Trevor Hammond S/S,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
531303,Trevor Hammond S/S,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
531303,Trevor Hammond S/S,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
531303,Trevor Hammond S/S,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.85
531303,Trevor Hammond S/S,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
531303,Trevor Hammond S/S,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
531303,Trevor Hammond S/S,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.44
531303,Trevor Hammond S/S,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.11
531303,Trevor Hammond S/S,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.39
531303,Trevor Hammond S/S,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
531303,Trevor Hammond S/S,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
531303,Trevor Hammond S/S,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
531303,Trevor Hammond S/S,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
531303,Trevor Hammond S/S,2024-01-23T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
531303,Trevor Hammond S/S,2024-01-23T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
531303,Trevor Hammond S/S,2024-01-23T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
531303,Trevor Hammond S/S,2024-01-23T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.0
531303,Trevor Hammond S/S,2024-01-23T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.69
531303,Trevor Hammond S/S,2024-01-23T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.88
531303,Trevor Hammond S/S,2024-01-23T01:00:00.000+00:00,feeder,,N Current (RMS),A,7.6
531303,Trevor Hammond S/S,2024-01-23T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
531303,Trevor Hammond S/S,2024-01-23T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
531303,Trevor Hammond S/S,2024-01-23T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
531303,Trevor Hammond S/S,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
531303,Trevor Hammond S/S,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
531303,Trevor Hammond S/S,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.17
531303,Trevor Hammond S/S,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
531303,Trevor Hammond S/S,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.35
531303,Trevor Hammond S/S,2024-01-23T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
531303,Trevor Hammond S/S,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
531303,Trevor Hammond S/S,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.64
531303,Trevor Hammond S/S,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.29
531303,Trevor Hammond S/S,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.86
531303,Trevor Hammond S/S,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.25
531303,Trevor Hammond S/S,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.6
531303,Trevor Hammond S/S,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.52
531303,Trevor Hammond S/S,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
531303,Trevor Hammond S/S,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.0
531303,Trevor Hammond S/S,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.0
531303,Trevor Hammond S/S,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.8
531303,Trevor Hammond S/S,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,19.3
531303,Trevor Hammond S/S,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
531303,Trevor Hammond S/S,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
531303,Trevor Hammond S/S,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
531303,Trevor Hammond S/S,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
531303,Trevor Hammond S/S,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
531303,Trevor Hammond S/S,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
531303,Trevor Hammond S/S,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.13
531303,Trevor Hammond S/S,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.23
531303,Trevor Hammond S/S,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.62
531303,Trevor Hammond S/S,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.36
531303,Trevor Hammond S/S,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.11
531303,Trevor Hammond S/S,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.79
531303,Trevor Hammond S/S,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
531303,Trevor Hammond S/S,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
531303,Trevor Hammond S/S,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
531303,Trevor Hammond S/S,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
531303,Trevor Hammond S/S,2024-01-23T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
531303,Trevor Hammond S/S,2024-01-23T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
531303,Trevor Hammond S/S,2024-01-23T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
531303,Trevor Hammond S/S,2024-01-23T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.92
531303,Trevor Hammond S/S,2024-01-23T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.66
531303,Trevor Hammond S/S,2024-01-23T00:50:00.000+00:00,feeder,,L1 Active Power,kW,4.47
531303,Trevor Hammond S/S,2024-01-23T00:50:00.000+00:00,feeder,,N Current (RMS),A,8.9
531303,Trevor Hammond S/S,2024-01-23T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
531303,Trevor Hammond S/S,2024-01-23T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
531303,Trevor Hammond S/S,2024-01-23T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
531303,Trevor Hammond S/S,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
531303,Trevor Hammond S/S,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
531303,Trevor Hammond S/S,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
531303,Trevor Hammond S/S,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
531303,Trevor Hammond S/S,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.35
531303,Trevor Hammond S/S,2024-01-23T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
531303,Trevor Hammond S/S,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.21
531303,Trevor Hammond S/S,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.36
531303,Trevor Hammond S/S,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.51
531303,Trevor Hammond S/S,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.97
531303,Trevor Hammond S/S,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.56
531303,Trevor Hammond S/S,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.85
531303,Trevor Hammond S/S,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
531303,Trevor Hammond S/S,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.3
531303,Trevor Hammond S/S,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.6
531303,Trevor Hammond S/S,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.0
531303,Trevor Hammond S/S,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,19.3
531303,Trevor Hammond S/S,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
531303,Trevor Hammond S/S,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
531303,Trevor Hammond S/S,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
531303,Trevor Hammond S/S,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
531303,Trevor Hammond S/S,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
531303,Trevor Hammond S/S,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
531303,Trevor Hammond S/S,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.65
531303,Trevor Hammond S/S,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.25
531303,Trevor Hammond S/S,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.28
531303,Trevor Hammond S/S,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.53
531303,Trevor Hammond S/S,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.05
531303,Trevor Hammond S/S,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.73
531303,Trevor Hammond S/S,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
531303,Trevor Hammond S/S,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
531303,Trevor Hammond S/S,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
531303,Trevor Hammond S/S,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
531303,Trevor Hammond S/S,2024-01-23T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
531303,Trevor Hammond S/S,2024-01-23T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
531303,Trevor Hammond S/S,2024-01-23T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
531303,Trevor Hammond S/S,2024-01-23T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.94
531303,Trevor Hammond S/S,2024-01-23T00:40:00.000+00:00,feeder,,L2 Active Power,kW,4.65
531303,Trevor Hammond S/S,2024-01-23T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.96
531303,Trevor Hammond S/S,2024-01-23T00:40:00.000+00:00,feeder,,N Current (RMS),A,8.2
531303,Trevor Hammond S/S,2024-01-23T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
531303,Trevor Hammond S/S,2024-01-23T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
531303,Trevor Hammond S/S,2024-01-23T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
531303,Trevor Hammond S/S,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
531303,Trevor Hammond S/S,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
531303,Trevor Hammond S/S,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
531303,Trevor Hammond S/S,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
531303,Trevor Hammond S/S,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.35
531303,Trevor Hammond S/S,2024-01-23T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
531303,Trevor Hammond S/S,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
531303,Trevor Hammond S/S,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
