Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.53
531303,Trevor Hammond S/S,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.52
531303,Trevor Hammond S/S,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.85
531303,Trevor Hammond S/S,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.58
531303,Trevor Hammond S/S,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.89
531303,Trevor Hammond S/S,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.23
531303,Trevor Hammond S/S,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
531303,Trevor Hammond S/S,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.3
531303,Trevor Hammond S/S,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.3
531303,Trevor Hammond S/S,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.2
531303,Trevor Hammond S/S,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,19.4
531303,Trevor Hammond S/S,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
531303,Trevor Hammond S/S,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
531303,Trevor Hammond S/S,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
531303,Trevor Hammond S/S,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
531303,Trevor Hammond S/S,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
531303,Trevor Hammond S/S,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
531303,Trevor Hammond S/S,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.99
531303,Trevor Hammond S/S,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.49
531303,Trevor Hammond S/S,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.61
531303,Trevor Hammond S/S,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.2
531303,Trevor Hammond S/S,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.44
531303,Trevor Hammond S/S,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.59
531303,Trevor Hammond S/S,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
531303,Trevor Hammond S/S,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
531303,Trevor Hammond S/S,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
531303,Trevor Hammond S/S,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
531303,Trevor Hammond S/S,2024-01-23T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
531303,Trevor Hammond S/S,2024-01-23T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
531303,Trevor Hammond S/S,2024-01-23T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
531303,Trevor Hammond S/S,2024-01-23T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.0
531303,Trevor Hammond S/S,2024-01-23T00:30:00.000+00:00,feeder,,L2 Active Power,kW,4.71
531303,Trevor Hammond S/S,2024-01-23T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.37
531303,Trevor Hammond S/S,2024-01-23T00:30:00.000+00:00,feeder,,N Current (RMS),A,8.8
531303,Trevor Hammond S/S,2024-01-23T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
531303,Trevor Hammond S/S,2024-01-23T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
531303,Trevor Hammond S/S,2024-01-23T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
531303,Trevor Hammond S/S,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
531303,Trevor Hammond S/S,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
531303,Trevor Hammond S/S,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.68
531303,Trevor Hammond S/S,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
531303,Trevor Hammond S/S,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.35
531303,Trevor Hammond S/S,2024-01-23T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
531303,Trevor Hammond S/S,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.7
531303,Trevor Hammond S/S,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.85
531303,Trevor Hammond S/S,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.35
531303,Trevor Hammond S/S,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.61
531303,Trevor Hammond S/S,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.49
531303,Trevor Hammond S/S,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.03
531303,Trevor Hammond S/S,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
531303,Trevor Hammond S/S,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.3
531303,Trevor Hammond S/S,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.1
531303,Trevor Hammond S/S,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.2
531303,Trevor Hammond S/S,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,19.4
531303,Trevor Hammond S/S,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
531303,Trevor Hammond S/S,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
531303,Trevor Hammond S/S,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
531303,Trevor Hammond S/S,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
531303,Trevor Hammond S/S,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
531303,Trevor Hammond S/S,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
531303,Trevor Hammond S/S,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.08
531303,Trevor Hammond S/S,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.74
531303,Trevor Hammond S/S,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.06
531303,Trevor Hammond S/S,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.22
531303,Trevor Hammond S/S,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.05
531303,Trevor Hammond S/S,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.82
531303,Trevor Hammond S/S,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
531303,Trevor Hammond S/S,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
531303,Trevor Hammond S/S,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
531303,Trevor Hammond S/S,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
531303,Trevor Hammond S/S,2024-01-23T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
531303,Trevor Hammond S/S,2024-01-23T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
531303,Trevor Hammond S/S,2024-01-23T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
531303,Trevor Hammond S/S,2024-01-23T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.18
531303,Trevor Hammond S/S,2024-01-23T00:20:00.000+00:00,feeder,,L2 Active Power,kW,4.91
531303,Trevor Hammond S/S,2024-01-23T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.81
531303,Trevor Hammond S/S,2024-01-23T00:20:00.000+00:00,feeder,,N Current (RMS),A,9.6
531303,Trevor Hammond S/S,2024-01-23T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
531303,Trevor Hammond S/S,2024-01-23T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
531303,Trevor Hammond S/S,2024-01-23T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
531303,Trevor Hammond S/S,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
531303,Trevor Hammond S/S,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
531303,Trevor Hammond S/S,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
531303,Trevor Hammond S/S,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
531303,Trevor Hammond S/S,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
531303,Trevor Hammond S/S,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.39
531303,Trevor Hammond S/S,2024-01-23T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
531303,Trevor Hammond S/S,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
531303,Trevor Hammond S/S,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.15
531303,Trevor Hammond S/S,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.79
531303,Trevor Hammond S/S,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.13
531303,Trevor Hammond S/S,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.9
531303,Trevor Hammond S/S,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.91
531303,Trevor Hammond S/S,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.41
531303,Trevor Hammond S/S,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
531303,Trevor Hammond S/S,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.6
531303,Trevor Hammond S/S,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.1
531303,Trevor Hammond S/S,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.4
531303,Trevor Hammond S/S,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,19.5
531303,Trevor Hammond S/S,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
531303,Trevor Hammond S/S,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
531303,Trevor Hammond S/S,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
531303,Trevor Hammond S/S,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
531303,Trevor Hammond S/S,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
531303,Trevor Hammond S/S,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
531303,Trevor Hammond S/S,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.43
531303,Trevor Hammond S/S,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.58
531303,Trevor Hammond S/S,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.67
531303,Trevor Hammond S/S,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.74
531303,Trevor Hammond S/S,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.65
531303,Trevor Hammond S/S,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.67
531303,Trevor Hammond S/S,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
531303,Trevor Hammond S/S,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
531303,Trevor Hammond S/S,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
531303,Trevor Hammond S/S,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
531303,Trevor Hammond S/S,2024-01-23T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
531303,Trevor Hammond S/S,2024-01-23T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
531303,Trevor Hammond S/S,2024-01-23T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
531303,Trevor Hammond S/S,2024-01-23T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.31
531303,Trevor Hammond S/S,2024-01-23T00:10:00.000+00:00,feeder,,L2 Active Power,kW,5.15
531303,Trevor Hammond S/S,2024-01-23T00:10:00.000+00:00,feeder,,L1 Active Power,kW,4.64
531303,Trevor Hammond S/S,2024-01-23T00:10:00.000+00:00,feeder,,N Current (RMS),A,8.4
531303,Trevor Hammond S/S,2024-01-23T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
531303,Trevor Hammond S/S,2024-01-23T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
531303,Trevor Hammond S/S,2024-01-23T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
531303,Trevor Hammond S/S,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
531303,Trevor Hammond S/S,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
531303,Trevor Hammond S/S,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
531303,Trevor Hammond S/S,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
531303,Trevor Hammond S/S,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.35
531303,Trevor Hammond S/S,2024-01-23T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
531303,Trevor Hammond S/S,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.38
531303,Trevor Hammond S/S,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.28
531303,Trevor Hammond S/S,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.76
531303,Trevor Hammond S/S,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.67
531303,Trevor Hammond S/S,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.25
531303,Trevor Hammond S/S,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.99
531303,Trevor Hammond S/S,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
531303,Trevor Hammond S/S,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.6
531303,Trevor Hammond S/S,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.8
531303,Trevor Hammond S/S,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.5
531303,Trevor Hammond S/S,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,19.5
531303,Trevor Hammond S/S,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
531303,Trevor Hammond S/S,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
531303,Trevor Hammond S/S,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
531303,Trevor Hammond S/S,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
531303,Trevor Hammond S/S,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
531303,Trevor Hammond S/S,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
531303,Trevor Hammond S/S,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.66
531303,Trevor Hammond S/S,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.07
531303,Trevor Hammond S/S,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.26
531303,Trevor Hammond S/S,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.59
531303,Trevor Hammond S/S,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.25
531303,Trevor Hammond S/S,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.03
531303,Trevor Hammond S/S,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
531303,Trevor Hammond S/S,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
531303,Trevor Hammond S/S,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
531303,Trevor Hammond S/S,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
531303,Trevor Hammond S/S,2024-01-23T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
531303,Trevor Hammond S/S,2024-01-23T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
531303,Trevor Hammond S/S,2024-01-23T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
531303,Trevor Hammond S/S,2024-01-23T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.26
531303,Trevor Hammond S/S,2024-01-23T00:00:00.000+00:00,feeder,,L2 Active Power,kW,5.12
531303,Trevor Hammond S/S,2024-01-23T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.48
531303,Trevor Hammond S/S,2024-01-23T00:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
531303,Trevor Hammond S/S,2024-01-23T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
531303,Trevor Hammond S/S,2024-01-23T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
531303,Trevor Hammond S/S,2024-01-23T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
531303,Trevor Hammond S/S,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
531303,Trevor Hammond S/S,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
531303,Trevor Hammond S/S,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
531303,Trevor Hammond S/S,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
531303,Trevor Hammond S/S,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
531303,Trevor Hammond S/S,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.35
531303,Trevor Hammond S/S,2024-01-23T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
531303,Trevor Hammond S/S,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
531303,Trevor Hammond S/S,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.58
531303,Trevor Hammond S/S,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.63
531303,Trevor Hammond S/S,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.82
531303,Trevor Hammond S/S,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.96
531303,Trevor Hammond S/S,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.2
531303,Trevor Hammond S/S,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.58
531303,Trevor Hammond S/S,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
531303,Trevor Hammond S/S,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.3
531303,Trevor Hammond S/S,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.4
531303,Trevor Hammond S/S,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.3
531303,Trevor Hammond S/S,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,19.6
531303,Trevor Hammond S/S,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
531303,Trevor Hammond S/S,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
531303,Trevor Hammond S/S,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
531303,Trevor Hammond S/S,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
531303,Trevor Hammond S/S,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
531303,Trevor Hammond S/S,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
531303,Trevor Hammond S/S,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.9
531303,Trevor Hammond S/S,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.43
531303,Trevor Hammond S/S,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.38
531303,Trevor Hammond S/S,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.88
531303,Trevor Hammond S/S,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.2
531303,Trevor Hammond S/S,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.46
531303,Trevor Hammond S/S,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
531303,Trevor Hammond S/S,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
531303,Trevor Hammond S/S,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
531303,Trevor Hammond S/S,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
531303,Trevor Hammond S/S,2024-01-24T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
531303,Trevor Hammond S/S,2024-01-24T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
531303,Trevor Hammond S/S,2024-01-24T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
531303,Trevor Hammond S/S,2024-01-24T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.25
531303,Trevor Hammond S/S,2024-01-24T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.68
531303,Trevor Hammond S/S,2024-01-24T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.84
531303,Trevor Hammond S/S,2024-01-24T23:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
531303,Trevor Hammond S/S,2024-01-24T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
531303,Trevor Hammond S/S,2024-01-24T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
531303,Trevor Hammond S/S,2024-01-24T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
531303,Trevor Hammond S/S,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
531303,Trevor Hammond S/S,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
531303,Trevor Hammond S/S,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
531303,Trevor Hammond S/S,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
531303,Trevor Hammond S/S,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.35
531303,Trevor Hammond S/S,2024-01-24T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
531303,Trevor Hammond S/S,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-24T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.38
531303,Trevor Hammond S/S,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.35
531303,Trevor Hammond S/S,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.56
531303,Trevor Hammond S/S,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.79
531303,Trevor Hammond S/S,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.17
531303,Trevor Hammond S/S,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.74
531303,Trevor Hammond S/S,2024-01-24T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
531303,Trevor Hammond S/S,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.4
531303,Trevor Hammond S/S,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.3
531303,Trevor Hammond S/S,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.4
531303,Trevor Hammond S/S,2024-01-24T23:50:00.000+00:00,transformer,,Temperature,C,20.3
531303,Trevor Hammond S/S,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
531303,Trevor Hammond S/S,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
531303,Trevor Hammond S/S,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
531303,Trevor Hammond S/S,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
531303,Trevor Hammond S/S,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
531303,Trevor Hammond S/S,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
531303,Trevor Hammond S/S,2024-01-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.58
531303,Trevor Hammond S/S,2024-01-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
531303,Trevor Hammond S/S,2024-01-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.08
531303,Trevor Hammond S/S,2024-01-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.65
531303,Trevor Hammond S/S,2024-01-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.7
531303,Trevor Hammond S/S,2024-01-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.98
531303,Trevor Hammond S/S,2024-01-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
531303,Trevor Hammond S/S,2024-01-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
531303,Trevor Hammond S/S,2024-01-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
531303,Trevor Hammond S/S,2024-01-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
531303,Trevor Hammond S/S,2024-01-24T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
531303,Trevor Hammond S/S,2024-01-24T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
531303,Trevor Hammond S/S,2024-01-24T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
531303,Trevor Hammond S/S,2024-01-24T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.33
531303,Trevor Hammond S/S,2024-01-24T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.35
531303,Trevor Hammond S/S,2024-01-24T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.35
531303,Trevor Hammond S/S,2024-01-24T23:40:00.000+00:00,feeder,,N Current (RMS),A,7.2
531303,Trevor Hammond S/S,2024-01-24T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
531303,Trevor Hammond S/S,2024-01-24T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
531303,Trevor Hammond S/S,2024-01-24T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
531303,Trevor Hammond S/S,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
531303,Trevor Hammond S/S,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
531303,Trevor Hammond S/S,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
531303,Trevor Hammond S/S,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
531303,Trevor Hammond S/S,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.34
531303,Trevor Hammond S/S,2024-01-24T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
531303,Trevor Hammond S/S,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
531303,Trevor Hammond S/S,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-24T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.87
531303,Trevor Hammond S/S,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.78
531303,Trevor Hammond S/S,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.16
531303,Trevor Hammond S/S,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.74
531303,Trevor Hammond S/S,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.48
531303,Trevor Hammond S/S,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.78
531303,Trevor Hammond S/S,2024-01-24T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
531303,Trevor Hammond S/S,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.1
531303,Trevor Hammond S/S,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.6
531303,Trevor Hammond S/S,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.5
531303,Trevor Hammond S/S,2024-01-24T23:40:00.000+00:00,transformer,,Temperature,C,20.3
531303,Trevor Hammond S/S,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
531303,Trevor Hammond S/S,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
531303,Trevor Hammond S/S,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
531303,Trevor Hammond S/S,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
531303,Trevor Hammond S/S,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
531303,Trevor Hammond S/S,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
531303,Trevor Hammond S/S,2024-01-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.15
531303,Trevor Hammond S/S,2024-01-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.51
531303,Trevor Hammond S/S,2024-01-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.47
531303,Trevor Hammond S/S,2024-01-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.61
531303,Trevor Hammond S/S,2024-01-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.67
531303,Trevor Hammond S/S,2024-01-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.53
531303,Trevor Hammond S/S,2024-01-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
531303,Trevor Hammond S/S,2024-01-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
531303,Trevor Hammond S/S,2024-01-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
531303,Trevor Hammond S/S,2024-01-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
531303,Trevor Hammond S/S,2024-01-24T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.23
531303,Trevor Hammond S/S,2024-01-24T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.73
531303,Trevor Hammond S/S,2024-01-24T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
531303,Trevor Hammond S/S,2024-01-24T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.65
531303,Trevor Hammond S/S,2024-01-24T23:30:00.000+00:00,feeder,,L2 Active Power,kW,8.21
531303,Trevor Hammond S/S,2024-01-24T23:30:00.000+00:00,feeder,,L1 Active Power,kW,6.76
531303,Trevor Hammond S/S,2024-01-24T23:30:00.000+00:00,feeder,,N Current (RMS),A,7.1
531303,Trevor Hammond S/S,2024-01-24T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
531303,Trevor Hammond S/S,2024-01-24T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
531303,Trevor Hammond S/S,2024-01-24T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
531303,Trevor Hammond S/S,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
531303,Trevor Hammond S/S,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
531303,Trevor Hammond S/S,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
531303,Trevor Hammond S/S,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
531303,Trevor Hammond S/S,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.33
531303,Trevor Hammond S/S,2024-01-24T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
531303,Trevor Hammond S/S,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
531303,Trevor Hammond S/S,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-24T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.04
531303,Trevor Hammond S/S,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.03
531303,Trevor Hammond S/S,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.58
531303,Trevor Hammond S/S,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.06
531303,Trevor Hammond S/S,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.0
531303,Trevor Hammond S/S,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.83
531303,Trevor Hammond S/S,2024-01-24T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
531303,Trevor Hammond S/S,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.5
531303,Trevor Hammond S/S,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.9
531303,Trevor Hammond S/S,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.2
531303,Trevor Hammond S/S,2024-01-24T23:30:00.000+00:00,transformer,,Temperature,C,20.4
531303,Trevor Hammond S/S,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
531303,Trevor Hammond S/S,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
531303,Trevor Hammond S/S,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
531303,Trevor Hammond S/S,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
531303,Trevor Hammond S/S,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
531303,Trevor Hammond S/S,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
531303,Trevor Hammond S/S,2024-01-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.07
531303,Trevor Hammond S/S,2024-01-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.98
531303,Trevor Hammond S/S,2024-01-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
531303,Trevor Hammond S/S,2024-01-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.26
531303,Trevor Hammond S/S,2024-01-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.08
531303,Trevor Hammond S/S,2024-01-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.97
531303,Trevor Hammond S/S,2024-01-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
531303,Trevor Hammond S/S,2024-01-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
531303,Trevor Hammond S/S,2024-01-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
531303,Trevor Hammond S/S,2024-01-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
531303,Trevor Hammond S/S,2024-01-24T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.35
531303,Trevor Hammond S/S,2024-01-24T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.88
531303,Trevor Hammond S/S,2024-01-24T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
531303,Trevor Hammond S/S,2024-01-24T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.63
531303,Trevor Hammond S/S,2024-01-24T23:20:00.000+00:00,feeder,,L2 Active Power,kW,8.43
531303,Trevor Hammond S/S,2024-01-24T23:20:00.000+00:00,feeder,,L1 Active Power,kW,7.26
531303,Trevor Hammond S/S,2024-01-24T23:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
531303,Trevor Hammond S/S,2024-01-24T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
