Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-24T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
531303,Trevor Hammond S/S,2024-01-24T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
531303,Trevor Hammond S/S,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
531303,Trevor Hammond S/S,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
531303,Trevor Hammond S/S,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
531303,Trevor Hammond S/S,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
531303,Trevor Hammond S/S,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.86
531303,Trevor Hammond S/S,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.37
531303,Trevor Hammond S/S,2024-01-24T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
531303,Trevor Hammond S/S,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
531303,Trevor Hammond S/S,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-24T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.8
531303,Trevor Hammond S/S,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.79
531303,Trevor Hammond S/S,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.71
531303,Trevor Hammond S/S,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.63
531303,Trevor Hammond S/S,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.35
531303,Trevor Hammond S/S,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.24
531303,Trevor Hammond S/S,2024-01-24T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
531303,Trevor Hammond S/S,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.5
531303,Trevor Hammond S/S,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.7
531303,Trevor Hammond S/S,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.2
531303,Trevor Hammond S/S,2024-01-24T23:20:00.000+00:00,transformer,,Temperature,C,20.4
531303,Trevor Hammond S/S,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
531303,Trevor Hammond S/S,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
531303,Trevor Hammond S/S,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
531303,Trevor Hammond S/S,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
531303,Trevor Hammond S/S,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
531303,Trevor Hammond S/S,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
531303,Trevor Hammond S/S,2024-01-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.95
531303,Trevor Hammond S/S,2024-01-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.92
531303,Trevor Hammond S/S,2024-01-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
531303,Trevor Hammond S/S,2024-01-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.76
531303,Trevor Hammond S/S,2024-01-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.69
531303,Trevor Hammond S/S,2024-01-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.92
531303,Trevor Hammond S/S,2024-01-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
531303,Trevor Hammond S/S,2024-01-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
531303,Trevor Hammond S/S,2024-01-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
531303,Trevor Hammond S/S,2024-01-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
531303,Trevor Hammond S/S,2024-01-24T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.08
531303,Trevor Hammond S/S,2024-01-24T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.65
531303,Trevor Hammond S/S,2024-01-24T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
531303,Trevor Hammond S/S,2024-01-24T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.56
531303,Trevor Hammond S/S,2024-01-24T23:10:00.000+00:00,feeder,,L2 Active Power,kW,8.2
531303,Trevor Hammond S/S,2024-01-24T23:10:00.000+00:00,feeder,,L1 Active Power,kW,7.15
531303,Trevor Hammond S/S,2024-01-24T23:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
531303,Trevor Hammond S/S,2024-01-24T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
531303,Trevor Hammond S/S,2024-01-24T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
531303,Trevor Hammond S/S,2024-01-24T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
531303,Trevor Hammond S/S,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
531303,Trevor Hammond S/S,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.92
531303,Trevor Hammond S/S,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
531303,Trevor Hammond S/S,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
531303,Trevor Hammond S/S,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
531303,Trevor Hammond S/S,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.32
531303,Trevor Hammond S/S,2024-01-24T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
531303,Trevor Hammond S/S,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
531303,Trevor Hammond S/S,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
531303,Trevor Hammond S/S,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-24T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.26
531303,Trevor Hammond S/S,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.76
531303,Trevor Hammond S/S,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.78
531303,Trevor Hammond S/S,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.85
531303,Trevor Hammond S/S,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.28
531303,Trevor Hammond S/S,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.9
531303,Trevor Hammond S/S,2024-01-24T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
531303,Trevor Hammond S/S,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.2
531303,Trevor Hammond S/S,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.4
531303,Trevor Hammond S/S,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.4
531303,Trevor Hammond S/S,2024-01-24T23:10:00.000+00:00,transformer,,Temperature,C,20.5
531303,Trevor Hammond S/S,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
531303,Trevor Hammond S/S,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
531303,Trevor Hammond S/S,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
531303,Trevor Hammond S/S,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
531303,Trevor Hammond S/S,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
531303,Trevor Hammond S/S,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
531303,Trevor Hammond S/S,2024-01-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.15
531303,Trevor Hammond S/S,2024-01-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.32
531303,Trevor Hammond S/S,2024-01-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.6
531303,Trevor Hammond S/S,2024-01-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.95
531303,Trevor Hammond S/S,2024-01-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.28
531303,Trevor Hammond S/S,2024-01-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.43
531303,Trevor Hammond S/S,2024-01-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
531303,Trevor Hammond S/S,2024-01-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
531303,Trevor Hammond S/S,2024-01-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
531303,Trevor Hammond S/S,2024-01-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
531303,Trevor Hammond S/S,2024-01-24T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.2
531303,Trevor Hammond S/S,2024-01-24T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.72
531303,Trevor Hammond S/S,2024-01-24T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
531303,Trevor Hammond S/S,2024-01-24T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.66
531303,Trevor Hammond S/S,2024-01-24T23:00:00.000+00:00,feeder,,L2 Active Power,kW,8.36
531303,Trevor Hammond S/S,2024-01-24T23:00:00.000+00:00,feeder,,L1 Active Power,kW,6.81
531303,Trevor Hammond S/S,2024-01-24T23:00:00.000+00:00,feeder,,N Current (RMS),A,6.8
531303,Trevor Hammond S/S,2024-01-24T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
531303,Trevor Hammond S/S,2024-01-24T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
531303,Trevor Hammond S/S,2024-01-24T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
531303,Trevor Hammond S/S,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
531303,Trevor Hammond S/S,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.23
531303,Trevor Hammond S/S,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
531303,Trevor Hammond S/S,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
531303,Trevor Hammond S/S,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.3
531303,Trevor Hammond S/S,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
531303,Trevor Hammond S/S,2024-01-24T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
531303,Trevor Hammond S/S,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
531303,Trevor Hammond S/S,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
531303,Trevor Hammond S/S,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-24T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
531303,Trevor Hammond S/S,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.04
531303,Trevor Hammond S/S,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.91
531303,Trevor Hammond S/S,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.47
531303,Trevor Hammond S/S,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.42
531303,Trevor Hammond S/S,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.63
531303,Trevor Hammond S/S,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.85
531303,Trevor Hammond S/S,2024-01-24T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
531303,Trevor Hammond S/S,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.8
531303,Trevor Hammond S/S,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.1
531303,Trevor Hammond S/S,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.9
531303,Trevor Hammond S/S,2024-01-24T23:00:00.000+00:00,transformer,,Temperature,C,20.6
531303,Trevor Hammond S/S,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
531303,Trevor Hammond S/S,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
531303,Trevor Hammond S/S,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
531303,Trevor Hammond S/S,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
531303,Trevor Hammond S/S,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
531303,Trevor Hammond S/S,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
531303,Trevor Hammond S/S,2024-01-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.04
531303,Trevor Hammond S/S,2024-01-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.84
531303,Trevor Hammond S/S,2024-01-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.4
531303,Trevor Hammond S/S,2024-01-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.03
531303,Trevor Hammond S/S,2024-01-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.3
531303,Trevor Hammond S/S,2024-01-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.98
531303,Trevor Hammond S/S,2024-01-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
531303,Trevor Hammond S/S,2024-01-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
531303,Trevor Hammond S/S,2024-01-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
531303,Trevor Hammond S/S,2024-01-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
531303,Trevor Hammond S/S,2024-01-24T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.19
531303,Trevor Hammond S/S,2024-01-24T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.71
531303,Trevor Hammond S/S,2024-01-24T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
531303,Trevor Hammond S/S,2024-01-24T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.68
531303,Trevor Hammond S/S,2024-01-24T22:50:00.000+00:00,feeder,,L2 Active Power,kW,8.27
531303,Trevor Hammond S/S,2024-01-24T22:50:00.000+00:00,feeder,,L1 Active Power,kW,6.73
531303,Trevor Hammond S/S,2024-01-24T22:50:00.000+00:00,feeder,,N Current (RMS),A,7.0
531303,Trevor Hammond S/S,2024-01-24T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
531303,Trevor Hammond S/S,2024-01-24T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
531303,Trevor Hammond S/S,2024-01-24T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
531303,Trevor Hammond S/S,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
531303,Trevor Hammond S/S,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
531303,Trevor Hammond S/S,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
531303,Trevor Hammond S/S,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
531303,Trevor Hammond S/S,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.81
531303,Trevor Hammond S/S,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
531303,Trevor Hammond S/S,2024-01-24T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
531303,Trevor Hammond S/S,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
531303,Trevor Hammond S/S,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-24T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
531303,Trevor Hammond S/S,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.87
531303,Trevor Hammond S/S,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.6
531303,Trevor Hammond S/S,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.96
531303,Trevor Hammond S/S,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.48
531303,Trevor Hammond S/S,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.71
531303,Trevor Hammond S/S,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.69
531303,Trevor Hammond S/S,2024-01-24T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
531303,Trevor Hammond S/S,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.8
531303,Trevor Hammond S/S,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.5
531303,Trevor Hammond S/S,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.9
531303,Trevor Hammond S/S,2024-01-24T22:50:00.000+00:00,transformer,,Temperature,C,20.6
531303,Trevor Hammond S/S,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
531303,Trevor Hammond S/S,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
531303,Trevor Hammond S/S,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
531303,Trevor Hammond S/S,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
531303,Trevor Hammond S/S,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
531303,Trevor Hammond S/S,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
531303,Trevor Hammond S/S,2024-01-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.85
531303,Trevor Hammond S/S,2024-01-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.47
531303,Trevor Hammond S/S,2024-01-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.89
531303,Trevor Hammond S/S,2024-01-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.68
531303,Trevor Hammond S/S,2024-01-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.84
531303,Trevor Hammond S/S,2024-01-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.78
531303,Trevor Hammond S/S,2024-01-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
531303,Trevor Hammond S/S,2024-01-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
531303,Trevor Hammond S/S,2024-01-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
531303,Trevor Hammond S/S,2024-01-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
531303,Trevor Hammond S/S,2024-01-24T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.21
531303,Trevor Hammond S/S,2024-01-24T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.73
531303,Trevor Hammond S/S,2024-01-24T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
531303,Trevor Hammond S/S,2024-01-24T22:40:00.000+00:00,feeder,,L3 Active Power,kW,5.64
531303,Trevor Hammond S/S,2024-01-24T22:40:00.000+00:00,feeder,,L2 Active Power,kW,8.31
531303,Trevor Hammond S/S,2024-01-24T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.75
531303,Trevor Hammond S/S,2024-01-24T22:40:00.000+00:00,feeder,,N Current (RMS),A,7.0
531303,Trevor Hammond S/S,2024-01-24T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
531303,Trevor Hammond S/S,2024-01-24T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
531303,Trevor Hammond S/S,2024-01-24T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
531303,Trevor Hammond S/S,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
531303,Trevor Hammond S/S,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
531303,Trevor Hammond S/S,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
531303,Trevor Hammond S/S,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
531303,Trevor Hammond S/S,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
531303,Trevor Hammond S/S,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.3
531303,Trevor Hammond S/S,2024-01-24T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
531303,Trevor Hammond S/S,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
531303,Trevor Hammond S/S,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-24T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-24T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.6
531303,Trevor Hammond S/S,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.98
531303,Trevor Hammond S/S,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.22
531303,Trevor Hammond S/S,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.89
531303,Trevor Hammond S/S,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.77
531303,Trevor Hammond S/S,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.49
531303,Trevor Hammond S/S,2024-01-24T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
531303,Trevor Hammond S/S,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.3
531303,Trevor Hammond S/S,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.6
531303,Trevor Hammond S/S,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.0
531303,Trevor Hammond S/S,2024-01-24T22:40:00.000+00:00,transformer,,Temperature,C,20.7
531303,Trevor Hammond S/S,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
531303,Trevor Hammond S/S,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
531303,Trevor Hammond S/S,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
531303,Trevor Hammond S/S,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
531303,Trevor Hammond S/S,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
531303,Trevor Hammond S/S,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
531303,Trevor Hammond S/S,2024-01-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.59
531303,Trevor Hammond S/S,2024-01-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.91
531303,Trevor Hammond S/S,2024-01-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.13
531303,Trevor Hammond S/S,2024-01-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.05
531303,Trevor Hammond S/S,2024-01-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.94
531303,Trevor Hammond S/S,2024-01-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.61
531303,Trevor Hammond S/S,2024-01-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
531303,Trevor Hammond S/S,2024-01-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
531303,Trevor Hammond S/S,2024-01-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
531303,Trevor Hammond S/S,2024-01-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
531303,Trevor Hammond S/S,2024-01-24T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.03
531303,Trevor Hammond S/S,2024-01-24T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.58
531303,Trevor Hammond S/S,2024-01-24T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
531303,Trevor Hammond S/S,2024-01-24T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.53
531303,Trevor Hammond S/S,2024-01-24T22:30:00.000+00:00,feeder,,L2 Active Power,kW,8.18
531303,Trevor Hammond S/S,2024-01-24T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.78
531303,Trevor Hammond S/S,2024-01-24T22:30:00.000+00:00,feeder,,N Current (RMS),A,7.4
531303,Trevor Hammond S/S,2024-01-24T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
531303,Trevor Hammond S/S,2024-01-24T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
531303,Trevor Hammond S/S,2024-01-24T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
531303,Trevor Hammond S/S,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
531303,Trevor Hammond S/S,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
531303,Trevor Hammond S/S,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
531303,Trevor Hammond S/S,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
531303,Trevor Hammond S/S,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
531303,Trevor Hammond S/S,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.33
531303,Trevor Hammond S/S,2024-01-24T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
531303,Trevor Hammond S/S,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
531303,Trevor Hammond S/S,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-24T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
531303,Trevor Hammond S/S,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-24T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.11
531303,Trevor Hammond S/S,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.28
531303,Trevor Hammond S/S,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.35
531303,Trevor Hammond S/S,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.6
531303,Trevor Hammond S/S,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.84
531303,Trevor Hammond S/S,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.04
531303,Trevor Hammond S/S,2024-01-24T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
531303,Trevor Hammond S/S,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.2
531303,Trevor Hammond S/S,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.7
531303,Trevor Hammond S/S,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.5
531303,Trevor Hammond S/S,2024-01-24T22:30:00.000+00:00,transformer,,Temperature,C,20.8
531303,Trevor Hammond S/S,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
531303,Trevor Hammond S/S,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
531303,Trevor Hammond S/S,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
531303,Trevor Hammond S/S,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
531303,Trevor Hammond S/S,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
531303,Trevor Hammond S/S,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
531303,Trevor Hammond S/S,2024-01-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.92
531303,Trevor Hammond S/S,2024-01-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.06
531303,Trevor Hammond S/S,2024-01-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.13
531303,Trevor Hammond S/S,2024-01-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.65
531303,Trevor Hammond S/S,2024-01-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.85
531303,Trevor Hammond S/S,2024-01-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.22
531303,Trevor Hammond S/S,2024-01-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
531303,Trevor Hammond S/S,2024-01-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
531303,Trevor Hammond S/S,2024-01-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
531303,Trevor Hammond S/S,2024-01-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
531303,Trevor Hammond S/S,2024-01-24T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.25
531303,Trevor Hammond S/S,2024-01-24T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.79
531303,Trevor Hammond S/S,2024-01-24T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
531303,Trevor Hammond S/S,2024-01-24T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.66
531303,Trevor Hammond S/S,2024-01-24T22:20:00.000+00:00,feeder,,L2 Active Power,kW,8.24
531303,Trevor Hammond S/S,2024-01-24T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.97
531303,Trevor Hammond S/S,2024-01-24T22:20:00.000+00:00,feeder,,N Current (RMS),A,7.5
531303,Trevor Hammond S/S,2024-01-24T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
531303,Trevor Hammond S/S,2024-01-24T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
531303,Trevor Hammond S/S,2024-01-24T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
531303,Trevor Hammond S/S,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
531303,Trevor Hammond S/S,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
531303,Trevor Hammond S/S,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
531303,Trevor Hammond S/S,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
531303,Trevor Hammond S/S,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
531303,Trevor Hammond S/S,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
531303,Trevor Hammond S/S,2024-01-24T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
531303,Trevor Hammond S/S,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
531303,Trevor Hammond S/S,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-24T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.56
531303,Trevor Hammond S/S,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.44
531303,Trevor Hammond S/S,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.01
531303,Trevor Hammond S/S,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.0
531303,Trevor Hammond S/S,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.39
531303,Trevor Hammond S/S,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.93
531303,Trevor Hammond S/S,2024-01-24T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
531303,Trevor Hammond S/S,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.0
531303,Trevor Hammond S/S,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.8
531303,Trevor Hammond S/S,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.7
531303,Trevor Hammond S/S,2024-01-24T22:20:00.000+00:00,transformer,,Temperature,C,20.8
531303,Trevor Hammond S/S,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
531303,Trevor Hammond S/S,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
531303,Trevor Hammond S/S,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
531303,Trevor Hammond S/S,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
531303,Trevor Hammond S/S,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
531303,Trevor Hammond S/S,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
531303,Trevor Hammond S/S,2024-01-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.64
531303,Trevor Hammond S/S,2024-01-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.42
531303,Trevor Hammond S/S,2024-01-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.98
531303,Trevor Hammond S/S,2024-01-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.22
531303,Trevor Hammond S/S,2024-01-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.49
531303,Trevor Hammond S/S,2024-01-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.25
531303,Trevor Hammond S/S,2024-01-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
531303,Trevor Hammond S/S,2024-01-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
531303,Trevor Hammond S/S,2024-01-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
531303,Trevor Hammond S/S,2024-01-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
531303,Trevor Hammond S/S,2024-01-24T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.12
531303,Trevor Hammond S/S,2024-01-24T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.66
531303,Trevor Hammond S/S,2024-01-24T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
531303,Trevor Hammond S/S,2024-01-24T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.5
531303,Trevor Hammond S/S,2024-01-24T22:10:00.000+00:00,feeder,,L2 Active Power,kW,8.17
531303,Trevor Hammond S/S,2024-01-24T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.82
531303,Trevor Hammond S/S,2024-01-24T22:10:00.000+00:00,feeder,,N Current (RMS),A,7.3
531303,Trevor Hammond S/S,2024-01-24T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
531303,Trevor Hammond S/S,2024-01-24T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
531303,Trevor Hammond S/S,2024-01-24T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
531303,Trevor Hammond S/S,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
531303,Trevor Hammond S/S,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.93
531303,Trevor Hammond S/S,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
531303,Trevor Hammond S/S,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
531303,Trevor Hammond S/S,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.77
531303,Trevor Hammond S/S,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
531303,Trevor Hammond S/S,2024-01-24T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
531303,Trevor Hammond S/S,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
531303,Trevor Hammond S/S,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
531303,Trevor Hammond S/S,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.71
531303,Trevor Hammond S/S,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.21
531303,Trevor Hammond S/S,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.04
531303,Trevor Hammond S/S,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.4
531303,Trevor Hammond S/S,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.8
531303,Trevor Hammond S/S,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.49
531303,Trevor Hammond S/S,2024-01-24T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
531303,Trevor Hammond S/S,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.5
531303,Trevor Hammond S/S,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.1
531303,Trevor Hammond S/S,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.1
531303,Trevor Hammond S/S,2024-01-24T22:10:00.000+00:00,transformer,,Temperature,C,20.9
531303,Trevor Hammond S/S,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
531303,Trevor Hammond S/S,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
531303,Trevor Hammond S/S,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
531303,Trevor Hammond S/S,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
531303,Trevor Hammond S/S,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
531303,Trevor Hammond S/S,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
531303,Trevor Hammond S/S,2024-01-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.62
531303,Trevor Hammond S/S,2024-01-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.77
531303,Trevor Hammond S/S,2024-01-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.91
531303,Trevor Hammond S/S,2024-01-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.4
531303,Trevor Hammond S/S,2024-01-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.78
531303,Trevor Hammond S/S,2024-01-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.63
531303,Trevor Hammond S/S,2024-01-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
