Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
531303,Trevor Hammond S/S,2024-01-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
531303,Trevor Hammond S/S,2024-01-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
531303,Trevor Hammond S/S,2024-01-24T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.62
531303,Trevor Hammond S/S,2024-01-24T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.13
531303,Trevor Hammond S/S,2024-01-24T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
531303,Trevor Hammond S/S,2024-01-24T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.9
531303,Trevor Hammond S/S,2024-01-24T22:00:00.000+00:00,feeder,,L2 Active Power,kW,8.5
531303,Trevor Hammond S/S,2024-01-24T22:00:00.000+00:00,feeder,,L1 Active Power,kW,7.16
531303,Trevor Hammond S/S,2024-01-24T22:00:00.000+00:00,feeder,,N Current (RMS),A,7.1
531303,Trevor Hammond S/S,2024-01-24T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
531303,Trevor Hammond S/S,2024-01-24T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
531303,Trevor Hammond S/S,2024-01-24T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
531303,Trevor Hammond S/S,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
531303,Trevor Hammond S/S,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.38
531303,Trevor Hammond S/S,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
531303,Trevor Hammond S/S,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
531303,Trevor Hammond S/S,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.46
531303,Trevor Hammond S/S,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
531303,Trevor Hammond S/S,2024-01-24T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
531303,Trevor Hammond S/S,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
531303,Trevor Hammond S/S,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
531303,Trevor Hammond S/S,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
531303,Trevor Hammond S/S,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.55
531303,Trevor Hammond S/S,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.19
531303,Trevor Hammond S/S,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.89
531303,Trevor Hammond S/S,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.6
531303,Trevor Hammond S/S,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.63
531303,Trevor Hammond S/S,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.74
531303,Trevor Hammond S/S,2024-01-24T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
531303,Trevor Hammond S/S,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.4
531303,Trevor Hammond S/S,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.2
531303,Trevor Hammond S/S,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.2
531303,Trevor Hammond S/S,2024-01-24T22:00:00.000+00:00,transformer,,Temperature,C,21.0
531303,Trevor Hammond S/S,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
531303,Trevor Hammond S/S,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
531303,Trevor Hammond S/S,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
531303,Trevor Hammond S/S,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
531303,Trevor Hammond S/S,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
531303,Trevor Hammond S/S,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
531303,Trevor Hammond S/S,2024-01-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.98
531303,Trevor Hammond S/S,2024-01-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.7
531303,Trevor Hammond S/S,2024-01-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.1
531303,Trevor Hammond S/S,2024-01-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.02
531303,Trevor Hammond S/S,2024-01-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.6
531303,Trevor Hammond S/S,2024-01-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.2
531303,Trevor Hammond S/S,2024-01-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
531303,Trevor Hammond S/S,2024-01-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
531303,Trevor Hammond S/S,2024-01-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
531303,Trevor Hammond S/S,2024-01-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
531303,Trevor Hammond S/S,2024-01-24T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.15
531303,Trevor Hammond S/S,2024-01-24T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.68
531303,Trevor Hammond S/S,2024-01-24T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
531303,Trevor Hammond S/S,2024-01-24T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.66
531303,Trevor Hammond S/S,2024-01-24T21:50:00.000+00:00,feeder,,L2 Active Power,kW,8.22
531303,Trevor Hammond S/S,2024-01-24T21:50:00.000+00:00,feeder,,L1 Active Power,kW,6.77
531303,Trevor Hammond S/S,2024-01-24T21:50:00.000+00:00,feeder,,N Current (RMS),A,8.6
531303,Trevor Hammond S/S,2024-01-24T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
531303,Trevor Hammond S/S,2024-01-24T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
531303,Trevor Hammond S/S,2024-01-24T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
531303,Trevor Hammond S/S,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
531303,Trevor Hammond S/S,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
531303,Trevor Hammond S/S,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
531303,Trevor Hammond S/S,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
531303,Trevor Hammond S/S,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
531303,Trevor Hammond S/S,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.34
531303,Trevor Hammond S/S,2024-01-24T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
531303,Trevor Hammond S/S,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
531303,Trevor Hammond S/S,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-24T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.71
531303,Trevor Hammond S/S,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.02
531303,Trevor Hammond S/S,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.99
531303,Trevor Hammond S/S,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.01
531303,Trevor Hammond S/S,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.13
531303,Trevor Hammond S/S,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.81
531303,Trevor Hammond S/S,2024-01-24T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
531303,Trevor Hammond S/S,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.5
531303,Trevor Hammond S/S,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.3
531303,Trevor Hammond S/S,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.7
531303,Trevor Hammond S/S,2024-01-24T21:50:00.000+00:00,transformer,,Temperature,C,21.1
531303,Trevor Hammond S/S,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
531303,Trevor Hammond S/S,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
531303,Trevor Hammond S/S,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
531303,Trevor Hammond S/S,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
531303,Trevor Hammond S/S,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
531303,Trevor Hammond S/S,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
531303,Trevor Hammond S/S,2024-01-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.63
531303,Trevor Hammond S/S,2024-01-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.91
531303,Trevor Hammond S/S,2024-01-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.84
531303,Trevor Hammond S/S,2024-01-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.2
531303,Trevor Hammond S/S,2024-01-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.19
531303,Trevor Hammond S/S,2024-01-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.98
531303,Trevor Hammond S/S,2024-01-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
531303,Trevor Hammond S/S,2024-01-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
531303,Trevor Hammond S/S,2024-01-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
531303,Trevor Hammond S/S,2024-01-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
531303,Trevor Hammond S/S,2024-01-24T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.39
531303,Trevor Hammond S/S,2024-01-24T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.91
531303,Trevor Hammond S/S,2024-01-24T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
531303,Trevor Hammond S/S,2024-01-24T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.8
531303,Trevor Hammond S/S,2024-01-24T21:40:00.000+00:00,feeder,,L2 Active Power,kW,8.38
531303,Trevor Hammond S/S,2024-01-24T21:40:00.000+00:00,feeder,,L1 Active Power,kW,6.94
531303,Trevor Hammond S/S,2024-01-24T21:40:00.000+00:00,feeder,,N Current (RMS),A,7.2
531303,Trevor Hammond S/S,2024-01-24T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
531303,Trevor Hammond S/S,2024-01-24T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
531303,Trevor Hammond S/S,2024-01-24T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
531303,Trevor Hammond S/S,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
531303,Trevor Hammond S/S,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
531303,Trevor Hammond S/S,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
531303,Trevor Hammond S/S,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
531303,Trevor Hammond S/S,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.34
531303,Trevor Hammond S/S,2024-01-24T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
531303,Trevor Hammond S/S,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
531303,Trevor Hammond S/S,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-24T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.07
531303,Trevor Hammond S/S,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.51
531303,Trevor Hammond S/S,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.12
531303,Trevor Hammond S/S,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.55
531303,Trevor Hammond S/S,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.97
531303,Trevor Hammond S/S,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.95
531303,Trevor Hammond S/S,2024-01-24T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
531303,Trevor Hammond S/S,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.0
531303,Trevor Hammond S/S,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.6
531303,Trevor Hammond S/S,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.5
531303,Trevor Hammond S/S,2024-01-24T21:40:00.000+00:00,transformer,,Temperature,C,21.2
531303,Trevor Hammond S/S,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
531303,Trevor Hammond S/S,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
531303,Trevor Hammond S/S,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
531303,Trevor Hammond S/S,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
531303,Trevor Hammond S/S,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
531303,Trevor Hammond S/S,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
531303,Trevor Hammond S/S,2024-01-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.3
531303,Trevor Hammond S/S,2024-01-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
531303,Trevor Hammond S/S,2024-01-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
531303,Trevor Hammond S/S,2024-01-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.93
531303,Trevor Hammond S/S,2024-01-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.2
531303,Trevor Hammond S/S,2024-01-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.32
531303,Trevor Hammond S/S,2024-01-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
531303,Trevor Hammond S/S,2024-01-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
531303,Trevor Hammond S/S,2024-01-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
531303,Trevor Hammond S/S,2024-01-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
531303,Trevor Hammond S/S,2024-01-24T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.98
531303,Trevor Hammond S/S,2024-01-24T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.49
531303,Trevor Hammond S/S,2024-01-24T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
531303,Trevor Hammond S/S,2024-01-24T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.53
531303,Trevor Hammond S/S,2024-01-24T21:30:00.000+00:00,feeder,,L2 Active Power,kW,8.04
531303,Trevor Hammond S/S,2024-01-24T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.68
531303,Trevor Hammond S/S,2024-01-24T21:30:00.000+00:00,feeder,,N Current (RMS),A,7.3
531303,Trevor Hammond S/S,2024-01-24T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
531303,Trevor Hammond S/S,2024-01-24T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
531303,Trevor Hammond S/S,2024-01-24T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
531303,Trevor Hammond S/S,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
531303,Trevor Hammond S/S,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
531303,Trevor Hammond S/S,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
531303,Trevor Hammond S/S,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
531303,Trevor Hammond S/S,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.33
531303,Trevor Hammond S/S,2024-01-24T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
531303,Trevor Hammond S/S,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
531303,Trevor Hammond S/S,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-24T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.52
531303,Trevor Hammond S/S,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.2
531303,Trevor Hammond S/S,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.81
531303,Trevor Hammond S/S,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.33
531303,Trevor Hammond S/S,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.7
531303,Trevor Hammond S/S,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.21
531303,Trevor Hammond S/S,2024-01-24T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
531303,Trevor Hammond S/S,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.0
531303,Trevor Hammond S/S,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.1
531303,Trevor Hammond S/S,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.1
531303,Trevor Hammond S/S,2024-01-24T21:30:00.000+00:00,transformer,,Temperature,C,21.3
531303,Trevor Hammond S/S,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
531303,Trevor Hammond S/S,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
531303,Trevor Hammond S/S,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
531303,Trevor Hammond S/S,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
531303,Trevor Hammond S/S,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
531303,Trevor Hammond S/S,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
531303,Trevor Hammond S/S,2024-01-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.31
531303,Trevor Hammond S/S,2024-01-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.88
531303,Trevor Hammond S/S,2024-01-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.49
531303,Trevor Hammond S/S,2024-01-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.41
531303,Trevor Hammond S/S,2024-01-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.59
531303,Trevor Hammond S/S,2024-01-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.3
531303,Trevor Hammond S/S,2024-01-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
531303,Trevor Hammond S/S,2024-01-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
531303,Trevor Hammond S/S,2024-01-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
531303,Trevor Hammond S/S,2024-01-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
531303,Trevor Hammond S/S,2024-01-24T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.25
531303,Trevor Hammond S/S,2024-01-24T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.79
531303,Trevor Hammond S/S,2024-01-24T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
531303,Trevor Hammond S/S,2024-01-24T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.62
531303,Trevor Hammond S/S,2024-01-24T21:20:00.000+00:00,feeder,,L2 Active Power,kW,8.31
531303,Trevor Hammond S/S,2024-01-24T21:20:00.000+00:00,feeder,,L1 Active Power,kW,6.87
531303,Trevor Hammond S/S,2024-01-24T21:20:00.000+00:00,feeder,,N Current (RMS),A,7.5
531303,Trevor Hammond S/S,2024-01-24T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
531303,Trevor Hammond S/S,2024-01-24T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
531303,Trevor Hammond S/S,2024-01-24T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
531303,Trevor Hammond S/S,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
531303,Trevor Hammond S/S,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
531303,Trevor Hammond S/S,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
531303,Trevor Hammond S/S,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
531303,Trevor Hammond S/S,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
531303,Trevor Hammond S/S,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.3
531303,Trevor Hammond S/S,2024-01-24T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
531303,Trevor Hammond S/S,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
531303,Trevor Hammond S/S,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-24T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-24T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.88
531303,Trevor Hammond S/S,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.76
531303,Trevor Hammond S/S,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.93
531303,Trevor Hammond S/S,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.43
531303,Trevor Hammond S/S,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.65
531303,Trevor Hammond S/S,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,27.19
531303,Trevor Hammond S/S,2024-01-24T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
531303,Trevor Hammond S/S,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.1
531303,Trevor Hammond S/S,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.6
531303,Trevor Hammond S/S,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.2
531303,Trevor Hammond S/S,2024-01-24T21:20:00.000+00:00,transformer,,Temperature,C,21.4
531303,Trevor Hammond S/S,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
531303,Trevor Hammond S/S,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
531303,Trevor Hammond S/S,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
531303,Trevor Hammond S/S,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
531303,Trevor Hammond S/S,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
531303,Trevor Hammond S/S,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
531303,Trevor Hammond S/S,2024-01-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.92
531303,Trevor Hammond S/S,2024-01-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.77
531303,Trevor Hammond S/S,2024-01-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.88
531303,Trevor Hammond S/S,2024-01-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.55
531303,Trevor Hammond S/S,2024-01-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.82
531303,Trevor Hammond S/S,2024-01-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.45
531303,Trevor Hammond S/S,2024-01-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
531303,Trevor Hammond S/S,2024-01-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
531303,Trevor Hammond S/S,2024-01-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
531303,Trevor Hammond S/S,2024-01-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
531303,Trevor Hammond S/S,2024-01-24T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.19
531303,Trevor Hammond S/S,2024-01-24T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.72
531303,Trevor Hammond S/S,2024-01-24T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
531303,Trevor Hammond S/S,2024-01-24T21:10:00.000+00:00,feeder,,L3 Active Power,kW,5.66
531303,Trevor Hammond S/S,2024-01-24T21:10:00.000+00:00,feeder,,L2 Active Power,kW,8.28
531303,Trevor Hammond S/S,2024-01-24T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.75
531303,Trevor Hammond S/S,2024-01-24T21:10:00.000+00:00,feeder,,N Current (RMS),A,7.1
531303,Trevor Hammond S/S,2024-01-24T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
531303,Trevor Hammond S/S,2024-01-24T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
531303,Trevor Hammond S/S,2024-01-24T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
531303,Trevor Hammond S/S,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
531303,Trevor Hammond S/S,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.79
531303,Trevor Hammond S/S,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
531303,Trevor Hammond S/S,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
531303,Trevor Hammond S/S,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.67
531303,Trevor Hammond S/S,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.33
531303,Trevor Hammond S/S,2024-01-24T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
531303,Trevor Hammond S/S,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
531303,Trevor Hammond S/S,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
531303,Trevor Hammond S/S,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-24T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-24T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.57
531303,Trevor Hammond S/S,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.9
531303,Trevor Hammond S/S,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.24
531303,Trevor Hammond S/S,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.63
531303,Trevor Hammond S/S,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.34
531303,Trevor Hammond S/S,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.15
531303,Trevor Hammond S/S,2024-01-24T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
531303,Trevor Hammond S/S,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.6
531303,Trevor Hammond S/S,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.6
531303,Trevor Hammond S/S,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.3
531303,Trevor Hammond S/S,2024-01-24T21:10:00.000+00:00,transformer,,Temperature,C,21.6
531303,Trevor Hammond S/S,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
531303,Trevor Hammond S/S,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
531303,Trevor Hammond S/S,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
531303,Trevor Hammond S/S,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
531303,Trevor Hammond S/S,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
531303,Trevor Hammond S/S,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
531303,Trevor Hammond S/S,2024-01-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.58
531303,Trevor Hammond S/S,2024-01-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.37
531303,Trevor Hammond S/S,2024-01-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.22
531303,Trevor Hammond S/S,2024-01-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.84
531303,Trevor Hammond S/S,2024-01-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.3
531303,Trevor Hammond S/S,2024-01-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.31
531303,Trevor Hammond S/S,2024-01-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
531303,Trevor Hammond S/S,2024-01-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
531303,Trevor Hammond S/S,2024-01-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
531303,Trevor Hammond S/S,2024-01-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
531303,Trevor Hammond S/S,2024-01-24T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.19
531303,Trevor Hammond S/S,2024-01-24T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.74
531303,Trevor Hammond S/S,2024-01-24T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
531303,Trevor Hammond S/S,2024-01-24T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.65
531303,Trevor Hammond S/S,2024-01-24T21:00:00.000+00:00,feeder,,L2 Active Power,kW,8.31
531303,Trevor Hammond S/S,2024-01-24T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.73
531303,Trevor Hammond S/S,2024-01-24T21:00:00.000+00:00,feeder,,N Current (RMS),A,6.6
531303,Trevor Hammond S/S,2024-01-24T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
531303,Trevor Hammond S/S,2024-01-24T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
531303,Trevor Hammond S/S,2024-01-24T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
531303,Trevor Hammond S/S,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
531303,Trevor Hammond S/S,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.47
531303,Trevor Hammond S/S,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
531303,Trevor Hammond S/S,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
531303,Trevor Hammond S/S,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
531303,Trevor Hammond S/S,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
531303,Trevor Hammond S/S,2024-01-24T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
531303,Trevor Hammond S/S,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
531303,Trevor Hammond S/S,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
531303,Trevor Hammond S/S,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-24T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-24T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.09
531303,Trevor Hammond S/S,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.62
531303,Trevor Hammond S/S,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.08
531303,Trevor Hammond S/S,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.16
531303,Trevor Hammond S/S,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.09
531303,Trevor Hammond S/S,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.78
531303,Trevor Hammond S/S,2024-01-24T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
531303,Trevor Hammond S/S,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.9
531303,Trevor Hammond S/S,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.3
531303,Trevor Hammond S/S,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.9
531303,Trevor Hammond S/S,2024-01-24T21:00:00.000+00:00,transformer,,Temperature,C,21.7
531303,Trevor Hammond S/S,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
531303,Trevor Hammond S/S,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
531303,Trevor Hammond S/S,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
531303,Trevor Hammond S/S,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
531303,Trevor Hammond S/S,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
531303,Trevor Hammond S/S,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
531303,Trevor Hammond S/S,2024-01-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.09
531303,Trevor Hammond S/S,2024-01-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.8
531303,Trevor Hammond S/S,2024-01-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.03
531303,Trevor Hammond S/S,2024-01-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.33
531303,Trevor Hammond S/S,2024-01-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.96
531303,Trevor Hammond S/S,2024-01-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.85
531303,Trevor Hammond S/S,2024-01-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
531303,Trevor Hammond S/S,2024-01-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
531303,Trevor Hammond S/S,2024-01-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
531303,Trevor Hammond S/S,2024-01-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
531303,Trevor Hammond S/S,2024-01-24T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.05
531303,Trevor Hammond S/S,2024-01-24T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.64
531303,Trevor Hammond S/S,2024-01-24T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
531303,Trevor Hammond S/S,2024-01-24T20:50:00.000+00:00,feeder,,L3 Active Power,kW,5.62
531303,Trevor Hammond S/S,2024-01-24T20:50:00.000+00:00,feeder,,L2 Active Power,kW,8.21
531303,Trevor Hammond S/S,2024-01-24T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.68
531303,Trevor Hammond S/S,2024-01-24T20:50:00.000+00:00,feeder,,N Current (RMS),A,7.0
531303,Trevor Hammond S/S,2024-01-24T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
531303,Trevor Hammond S/S,2024-01-24T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
531303,Trevor Hammond S/S,2024-01-24T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
531303,Trevor Hammond S/S,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
531303,Trevor Hammond S/S,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
531303,Trevor Hammond S/S,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
531303,Trevor Hammond S/S,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
531303,Trevor Hammond S/S,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
531303,Trevor Hammond S/S,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.3
531303,Trevor Hammond S/S,2024-01-24T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
531303,Trevor Hammond S/S,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
531303,Trevor Hammond S/S,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-24T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
531303,Trevor Hammond S/S,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-24T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.56
531303,Trevor Hammond S/S,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.25
531303,Trevor Hammond S/S,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.76
531303,Trevor Hammond S/S,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.93
531303,Trevor Hammond S/S,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.02
531303,Trevor Hammond S/S,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,29.23
531303,Trevor Hammond S/S,2024-01-24T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
531303,Trevor Hammond S/S,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.3
531303,Trevor Hammond S/S,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.7
531303,Trevor Hammond S/S,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.7
531303,Trevor Hammond S/S,2024-01-24T20:50:00.000+00:00,transformer,,Temperature,C,21.8
531303,Trevor Hammond S/S,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
531303,Trevor Hammond S/S,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
