Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
531303,Trevor Hammond S/S,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
531303,Trevor Hammond S/S,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
531303,Trevor Hammond S/S,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
531303,Trevor Hammond S/S,2024-01-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.44
531303,Trevor Hammond S/S,2024-01-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.14
531303,Trevor Hammond S/S,2024-01-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.57
531303,Trevor Hammond S/S,2024-01-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.11
531303,Trevor Hammond S/S,2024-01-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.09
531303,Trevor Hammond S/S,2024-01-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.31
531303,Trevor Hammond S/S,2024-01-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
531303,Trevor Hammond S/S,2024-01-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
531303,Trevor Hammond S/S,2024-01-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
531303,Trevor Hammond S/S,2024-01-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
531303,Trevor Hammond S/S,2024-01-24T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.32
531303,Trevor Hammond S/S,2024-01-24T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.87
531303,Trevor Hammond S/S,2024-01-24T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
531303,Trevor Hammond S/S,2024-01-24T20:40:00.000+00:00,feeder,,L3 Active Power,kW,5.91
531303,Trevor Hammond S/S,2024-01-24T20:40:00.000+00:00,feeder,,L2 Active Power,kW,8.55
531303,Trevor Hammond S/S,2024-01-24T20:40:00.000+00:00,feeder,,L1 Active Power,kW,6.86
531303,Trevor Hammond S/S,2024-01-24T20:40:00.000+00:00,feeder,,N Current (RMS),A,7.0
531303,Trevor Hammond S/S,2024-01-24T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
531303,Trevor Hammond S/S,2024-01-24T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
531303,Trevor Hammond S/S,2024-01-24T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
531303,Trevor Hammond S/S,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
531303,Trevor Hammond S/S,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
531303,Trevor Hammond S/S,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
531303,Trevor Hammond S/S,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
531303,Trevor Hammond S/S,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.31
531303,Trevor Hammond S/S,2024-01-24T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
531303,Trevor Hammond S/S,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
531303,Trevor Hammond S/S,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-24T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
531303,Trevor Hammond S/S,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-24T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.35
531303,Trevor Hammond S/S,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.8
531303,Trevor Hammond S/S,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.41
531303,Trevor Hammond S/S,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.27
531303,Trevor Hammond S/S,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.31
531303,Trevor Hammond S/S,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.71
531303,Trevor Hammond S/S,2024-01-24T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
531303,Trevor Hammond S/S,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.0
531303,Trevor Hammond S/S,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.1
531303,Trevor Hammond S/S,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.5
531303,Trevor Hammond S/S,2024-01-24T20:40:00.000+00:00,transformer,,Temperature,C,22.0
531303,Trevor Hammond S/S,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
531303,Trevor Hammond S/S,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
531303,Trevor Hammond S/S,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
531303,Trevor Hammond S/S,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
531303,Trevor Hammond S/S,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
531303,Trevor Hammond S/S,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
531303,Trevor Hammond S/S,2024-01-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.47
531303,Trevor Hammond S/S,2024-01-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.87
531303,Trevor Hammond S/S,2024-01-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
531303,Trevor Hammond S/S,2024-01-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.7
531303,Trevor Hammond S/S,2024-01-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.7
531303,Trevor Hammond S/S,2024-01-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.96
531303,Trevor Hammond S/S,2024-01-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
531303,Trevor Hammond S/S,2024-01-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
531303,Trevor Hammond S/S,2024-01-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
531303,Trevor Hammond S/S,2024-01-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
531303,Trevor Hammond S/S,2024-01-24T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.78
531303,Trevor Hammond S/S,2024-01-24T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.32
531303,Trevor Hammond S/S,2024-01-24T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
531303,Trevor Hammond S/S,2024-01-24T20:30:00.000+00:00,feeder,,L3 Active Power,kW,5.6
531303,Trevor Hammond S/S,2024-01-24T20:30:00.000+00:00,feeder,,L2 Active Power,kW,8.18
531303,Trevor Hammond S/S,2024-01-24T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.64
531303,Trevor Hammond S/S,2024-01-24T20:30:00.000+00:00,feeder,,N Current (RMS),A,7.2
531303,Trevor Hammond S/S,2024-01-24T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
531303,Trevor Hammond S/S,2024-01-24T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
531303,Trevor Hammond S/S,2024-01-24T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
531303,Trevor Hammond S/S,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
531303,Trevor Hammond S/S,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
531303,Trevor Hammond S/S,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
531303,Trevor Hammond S/S,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
531303,Trevor Hammond S/S,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
531303,Trevor Hammond S/S,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.33
531303,Trevor Hammond S/S,2024-01-24T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
531303,Trevor Hammond S/S,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
531303,Trevor Hammond S/S,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-24T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
531303,Trevor Hammond S/S,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-24T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.85
531303,Trevor Hammond S/S,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.09
531303,Trevor Hammond S/S,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.47
531303,Trevor Hammond S/S,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.3
531303,Trevor Hammond S/S,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.36
531303,Trevor Hammond S/S,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.86
531303,Trevor Hammond S/S,2024-01-24T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
531303,Trevor Hammond S/S,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.5
531303,Trevor Hammond S/S,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.8
531303,Trevor Hammond S/S,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.8
531303,Trevor Hammond S/S,2024-01-24T20:30:00.000+00:00,transformer,,Temperature,C,22.1
531303,Trevor Hammond S/S,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
531303,Trevor Hammond S/S,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
531303,Trevor Hammond S/S,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
531303,Trevor Hammond S/S,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
531303,Trevor Hammond S/S,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
531303,Trevor Hammond S/S,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
531303,Trevor Hammond S/S,2024-01-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.46
531303,Trevor Hammond S/S,2024-01-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.62
531303,Trevor Hammond S/S,2024-01-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.07
531303,Trevor Hammond S/S,2024-01-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.46
531303,Trevor Hammond S/S,2024-01-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.39
531303,Trevor Hammond S/S,2024-01-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.92
531303,Trevor Hammond S/S,2024-01-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
531303,Trevor Hammond S/S,2024-01-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
531303,Trevor Hammond S/S,2024-01-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
531303,Trevor Hammond S/S,2024-01-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
531303,Trevor Hammond S/S,2024-01-24T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.89
531303,Trevor Hammond S/S,2024-01-24T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.45
531303,Trevor Hammond S/S,2024-01-24T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
531303,Trevor Hammond S/S,2024-01-24T20:20:00.000+00:00,feeder,,L3 Active Power,kW,5.63
531303,Trevor Hammond S/S,2024-01-24T20:20:00.000+00:00,feeder,,L2 Active Power,kW,8.2
531303,Trevor Hammond S/S,2024-01-24T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.54
531303,Trevor Hammond S/S,2024-01-24T20:20:00.000+00:00,feeder,,N Current (RMS),A,6.9
531303,Trevor Hammond S/S,2024-01-24T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
531303,Trevor Hammond S/S,2024-01-24T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
531303,Trevor Hammond S/S,2024-01-24T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
531303,Trevor Hammond S/S,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
531303,Trevor Hammond S/S,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
531303,Trevor Hammond S/S,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
531303,Trevor Hammond S/S,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
531303,Trevor Hammond S/S,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.31
531303,Trevor Hammond S/S,2024-01-24T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
531303,Trevor Hammond S/S,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
531303,Trevor Hammond S/S,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-24T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
531303,Trevor Hammond S/S,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-24T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.91
531303,Trevor Hammond S/S,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.4
531303,Trevor Hammond S/S,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.34
531303,Trevor Hammond S/S,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.99
531303,Trevor Hammond S/S,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.02
531303,Trevor Hammond S/S,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,31.56
531303,Trevor Hammond S/S,2024-01-24T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
531303,Trevor Hammond S/S,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.3
531303,Trevor Hammond S/S,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.7
531303,Trevor Hammond S/S,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.3
531303,Trevor Hammond S/S,2024-01-24T20:20:00.000+00:00,transformer,,Temperature,C,22.3
531303,Trevor Hammond S/S,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
531303,Trevor Hammond S/S,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
531303,Trevor Hammond S/S,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
531303,Trevor Hammond S/S,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
531303,Trevor Hammond S/S,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
531303,Trevor Hammond S/S,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
531303,Trevor Hammond S/S,2024-01-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.59
531303,Trevor Hammond S/S,2024-01-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.02
531303,Trevor Hammond S/S,2024-01-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.05
531303,Trevor Hammond S/S,2024-01-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.11
531303,Trevor Hammond S/S,2024-01-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.04
531303,Trevor Hammond S/S,2024-01-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.53
531303,Trevor Hammond S/S,2024-01-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
531303,Trevor Hammond S/S,2024-01-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
531303,Trevor Hammond S/S,2024-01-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
531303,Trevor Hammond S/S,2024-01-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
531303,Trevor Hammond S/S,2024-01-24T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.28
531303,Trevor Hammond S/S,2024-01-24T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.73
531303,Trevor Hammond S/S,2024-01-24T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
531303,Trevor Hammond S/S,2024-01-24T20:10:00.000+00:00,feeder,,L3 Active Power,kW,5.9
531303,Trevor Hammond S/S,2024-01-24T20:10:00.000+00:00,feeder,,L2 Active Power,kW,8.88
531303,Trevor Hammond S/S,2024-01-24T20:10:00.000+00:00,feeder,,L1 Active Power,kW,7.41
531303,Trevor Hammond S/S,2024-01-24T20:10:00.000+00:00,feeder,,N Current (RMS),A,8.8
531303,Trevor Hammond S/S,2024-01-24T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
531303,Trevor Hammond S/S,2024-01-24T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
531303,Trevor Hammond S/S,2024-01-24T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
531303,Trevor Hammond S/S,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
531303,Trevor Hammond S/S,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
531303,Trevor Hammond S/S,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
531303,Trevor Hammond S/S,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
531303,Trevor Hammond S/S,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.3
531303,Trevor Hammond S/S,2024-01-24T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
531303,Trevor Hammond S/S,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
531303,Trevor Hammond S/S,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-24T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-24T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.14
531303,Trevor Hammond S/S,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.96
531303,Trevor Hammond S/S,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.14
531303,Trevor Hammond S/S,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.82
531303,Trevor Hammond S/S,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.76
531303,Trevor Hammond S/S,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,28.72
531303,Trevor Hammond S/S,2024-01-24T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
531303,Trevor Hammond S/S,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.8
531303,Trevor Hammond S/S,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.5
531303,Trevor Hammond S/S,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.3
531303,Trevor Hammond S/S,2024-01-24T20:10:00.000+00:00,transformer,,Temperature,C,22.4
531303,Trevor Hammond S/S,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
531303,Trevor Hammond S/S,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
531303,Trevor Hammond S/S,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
531303,Trevor Hammond S/S,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
531303,Trevor Hammond S/S,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
531303,Trevor Hammond S/S,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
531303,Trevor Hammond S/S,2024-01-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.25
531303,Trevor Hammond S/S,2024-01-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.88
531303,Trevor Hammond S/S,2024-01-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.12
531303,Trevor Hammond S/S,2024-01-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.28
531303,Trevor Hammond S/S,2024-01-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.45
531303,Trevor Hammond S/S,2024-01-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.54
531303,Trevor Hammond S/S,2024-01-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
531303,Trevor Hammond S/S,2024-01-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
531303,Trevor Hammond S/S,2024-01-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
531303,Trevor Hammond S/S,2024-01-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
531303,Trevor Hammond S/S,2024-01-24T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
531303,Trevor Hammond S/S,2024-01-24T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.49
531303,Trevor Hammond S/S,2024-01-24T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
531303,Trevor Hammond S/S,2024-01-24T20:00:00.000+00:00,feeder,,L3 Active Power,kW,5.7
531303,Trevor Hammond S/S,2024-01-24T20:00:00.000+00:00,feeder,,L2 Active Power,kW,8.66
531303,Trevor Hammond S/S,2024-01-24T20:00:00.000+00:00,feeder,,L1 Active Power,kW,6.51
531303,Trevor Hammond S/S,2024-01-24T20:00:00.000+00:00,feeder,,N Current (RMS),A,7.2
531303,Trevor Hammond S/S,2024-01-24T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
531303,Trevor Hammond S/S,2024-01-24T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
531303,Trevor Hammond S/S,2024-01-24T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
531303,Trevor Hammond S/S,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
531303,Trevor Hammond S/S,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.49
531303,Trevor Hammond S/S,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
531303,Trevor Hammond S/S,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
531303,Trevor Hammond S/S,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
531303,Trevor Hammond S/S,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.33
531303,Trevor Hammond S/S,2024-01-24T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
531303,Trevor Hammond S/S,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
531303,Trevor Hammond S/S,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
531303,Trevor Hammond S/S,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-24T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
531303,Trevor Hammond S/S,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-24T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.15
531303,Trevor Hammond S/S,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.69
531303,Trevor Hammond S/S,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.47
531303,Trevor Hammond S/S,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.3
531303,Trevor Hammond S/S,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.83
531303,Trevor Hammond S/S,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.4
531303,Trevor Hammond S/S,2024-01-24T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
531303,Trevor Hammond S/S,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.2
531303,Trevor Hammond S/S,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.4
531303,Trevor Hammond S/S,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.9
531303,Trevor Hammond S/S,2024-01-24T20:00:00.000+00:00,transformer,,Temperature,C,22.6
531303,Trevor Hammond S/S,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
531303,Trevor Hammond S/S,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
531303,Trevor Hammond S/S,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
531303,Trevor Hammond S/S,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
531303,Trevor Hammond S/S,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
531303,Trevor Hammond S/S,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
531303,Trevor Hammond S/S,2024-01-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.98
531303,Trevor Hammond S/S,2024-01-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.62
531303,Trevor Hammond S/S,2024-01-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.35
531303,Trevor Hammond S/S,2024-01-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.56
531303,Trevor Hammond S/S,2024-01-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.68
531303,Trevor Hammond S/S,2024-01-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.34
531303,Trevor Hammond S/S,2024-01-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
531303,Trevor Hammond S/S,2024-01-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
531303,Trevor Hammond S/S,2024-01-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
531303,Trevor Hammond S/S,2024-01-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
531303,Trevor Hammond S/S,2024-01-24T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.17
531303,Trevor Hammond S/S,2024-01-24T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.63
531303,Trevor Hammond S/S,2024-01-24T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
531303,Trevor Hammond S/S,2024-01-24T19:50:00.000+00:00,feeder,,L3 Active Power,kW,5.86
531303,Trevor Hammond S/S,2024-01-24T19:50:00.000+00:00,feeder,,L2 Active Power,kW,8.85
531303,Trevor Hammond S/S,2024-01-24T19:50:00.000+00:00,feeder,,L1 Active Power,kW,6.58
531303,Trevor Hammond S/S,2024-01-24T19:50:00.000+00:00,feeder,,N Current (RMS),A,6.6
531303,Trevor Hammond S/S,2024-01-24T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
531303,Trevor Hammond S/S,2024-01-24T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
531303,Trevor Hammond S/S,2024-01-24T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
531303,Trevor Hammond S/S,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
531303,Trevor Hammond S/S,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.68
531303,Trevor Hammond S/S,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
531303,Trevor Hammond S/S,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
531303,Trevor Hammond S/S,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
531303,Trevor Hammond S/S,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
531303,Trevor Hammond S/S,2024-01-24T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
531303,Trevor Hammond S/S,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
531303,Trevor Hammond S/S,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
531303,Trevor Hammond S/S,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-24T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
531303,Trevor Hammond S/S,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-24T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.26
531303,Trevor Hammond S/S,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.98
531303,Trevor Hammond S/S,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.33
531303,Trevor Hammond S/S,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.83
531303,Trevor Hammond S/S,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.15
531303,Trevor Hammond S/S,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.53
531303,Trevor Hammond S/S,2024-01-24T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
531303,Trevor Hammond S/S,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.5
531303,Trevor Hammond S/S,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.0
531303,Trevor Hammond S/S,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.5
531303,Trevor Hammond S/S,2024-01-24T19:50:00.000+00:00,transformer,,Temperature,C,22.7
531303,Trevor Hammond S/S,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
531303,Trevor Hammond S/S,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
531303,Trevor Hammond S/S,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
531303,Trevor Hammond S/S,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
531303,Trevor Hammond S/S,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
531303,Trevor Hammond S/S,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
531303,Trevor Hammond S/S,2024-01-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.25
531303,Trevor Hammond S/S,2024-01-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
531303,Trevor Hammond S/S,2024-01-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
531303,Trevor Hammond S/S,2024-01-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.23
531303,Trevor Hammond S/S,2024-01-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.84
531303,Trevor Hammond S/S,2024-01-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.48
531303,Trevor Hammond S/S,2024-01-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
531303,Trevor Hammond S/S,2024-01-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
531303,Trevor Hammond S/S,2024-01-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
531303,Trevor Hammond S/S,2024-01-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
531303,Trevor Hammond S/S,2024-01-24T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.28
531303,Trevor Hammond S/S,2024-01-24T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.74
531303,Trevor Hammond S/S,2024-01-24T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
531303,Trevor Hammond S/S,2024-01-24T19:40:00.000+00:00,feeder,,L3 Active Power,kW,5.91
531303,Trevor Hammond S/S,2024-01-24T19:40:00.000+00:00,feeder,,L2 Active Power,kW,8.89
531303,Trevor Hammond S/S,2024-01-24T19:40:00.000+00:00,feeder,,L1 Active Power,kW,6.63
531303,Trevor Hammond S/S,2024-01-24T19:40:00.000+00:00,feeder,,N Current (RMS),A,6.7
531303,Trevor Hammond S/S,2024-01-24T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
531303,Trevor Hammond S/S,2024-01-24T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
531303,Trevor Hammond S/S,2024-01-24T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
531303,Trevor Hammond S/S,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
531303,Trevor Hammond S/S,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.73
531303,Trevor Hammond S/S,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
531303,Trevor Hammond S/S,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.07
531303,Trevor Hammond S/S,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.93
531303,Trevor Hammond S/S,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
531303,Trevor Hammond S/S,2024-01-24T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
531303,Trevor Hammond S/S,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
531303,Trevor Hammond S/S,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
531303,Trevor Hammond S/S,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-24T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-24T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.69
531303,Trevor Hammond S/S,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.09
531303,Trevor Hammond S/S,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.51
531303,Trevor Hammond S/S,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.97
531303,Trevor Hammond S/S,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.09
531303,Trevor Hammond S/S,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,30.85
531303,Trevor Hammond S/S,2024-01-24T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
531303,Trevor Hammond S/S,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.0
531303,Trevor Hammond S/S,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.8
531303,Trevor Hammond S/S,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.7
531303,Trevor Hammond S/S,2024-01-24T19:40:00.000+00:00,transformer,,Temperature,C,22.9
531303,Trevor Hammond S/S,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
531303,Trevor Hammond S/S,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
531303,Trevor Hammond S/S,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
531303,Trevor Hammond S/S,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
531303,Trevor Hammond S/S,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
531303,Trevor Hammond S/S,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
531303,Trevor Hammond S/S,2024-01-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.8
531303,Trevor Hammond S/S,2024-01-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.5
531303,Trevor Hammond S/S,2024-01-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.57
531303,Trevor Hammond S/S,2024-01-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.88
531303,Trevor Hammond S/S,2024-01-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.91
531303,Trevor Hammond S/S,2024-01-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.86
531303,Trevor Hammond S/S,2024-01-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
531303,Trevor Hammond S/S,2024-01-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
531303,Trevor Hammond S/S,2024-01-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
531303,Trevor Hammond S/S,2024-01-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
531303,Trevor Hammond S/S,2024-01-24T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.41
531303,Trevor Hammond S/S,2024-01-24T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.92
531303,Trevor Hammond S/S,2024-01-24T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.96
531303,Trevor Hammond S/S,2024-01-24T19:30:00.000+00:00,feeder,,L3 Active Power,kW,5.88
531303,Trevor Hammond S/S,2024-01-24T19:30:00.000+00:00,feeder,,L2 Active Power,kW,9.07
531303,Trevor Hammond S/S,2024-01-24T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.7
531303,Trevor Hammond S/S,2024-01-24T19:30:00.000+00:00,feeder,,N Current (RMS),A,6.7
531303,Trevor Hammond S/S,2024-01-24T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
531303,Trevor Hammond S/S,2024-01-24T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
531303,Trevor Hammond S/S,2024-01-24T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
531303,Trevor Hammond S/S,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.78
531303,Trevor Hammond S/S,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.68
531303,Trevor Hammond S/S,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
531303,Trevor Hammond S/S,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
531303,Trevor Hammond S/S,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.91
531303,Trevor Hammond S/S,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
531303,Trevor Hammond S/S,2024-01-24T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
531303,Trevor Hammond S/S,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
531303,Trevor Hammond S/S,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
531303,Trevor Hammond S/S,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-24T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-24T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.97
531303,Trevor Hammond S/S,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.02
