Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.59
531303,Trevor Hammond S/S,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.37
531303,Trevor Hammond S/S,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.7
531303,Trevor Hammond S/S,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,30.57
531303,Trevor Hammond S/S,2024-01-24T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
531303,Trevor Hammond S/S,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.8
531303,Trevor Hammond S/S,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.3
531303,Trevor Hammond S/S,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.6
531303,Trevor Hammond S/S,2024-01-24T19:30:00.000+00:00,transformer,,Temperature,C,23.0
531303,Trevor Hammond S/S,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
531303,Trevor Hammond S/S,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
531303,Trevor Hammond S/S,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
531303,Trevor Hammond S/S,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
531303,Trevor Hammond S/S,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
531303,Trevor Hammond S/S,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
531303,Trevor Hammond S/S,2024-01-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.15
531303,Trevor Hammond S/S,2024-01-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.58
531303,Trevor Hammond S/S,2024-01-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.76
531303,Trevor Hammond S/S,2024-01-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.7
531303,Trevor Hammond S/S,2024-01-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.68
531303,Trevor Hammond S/S,2024-01-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.64
531303,Trevor Hammond S/S,2024-01-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
531303,Trevor Hammond S/S,2024-01-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
531303,Trevor Hammond S/S,2024-01-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
531303,Trevor Hammond S/S,2024-01-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
531303,Trevor Hammond S/S,2024-01-24T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.97
531303,Trevor Hammond S/S,2024-01-24T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.44
531303,Trevor Hammond S/S,2024-01-24T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
531303,Trevor Hammond S/S,2024-01-24T19:20:00.000+00:00,feeder,,L3 Active Power,kW,5.69
531303,Trevor Hammond S/S,2024-01-24T19:20:00.000+00:00,feeder,,L2 Active Power,kW,8.78
531303,Trevor Hammond S/S,2024-01-24T19:20:00.000+00:00,feeder,,L1 Active Power,kW,6.41
531303,Trevor Hammond S/S,2024-01-24T19:20:00.000+00:00,feeder,,N Current (RMS),A,6.7
531303,Trevor Hammond S/S,2024-01-24T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
531303,Trevor Hammond S/S,2024-01-24T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
531303,Trevor Hammond S/S,2024-01-24T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
531303,Trevor Hammond S/S,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.18
531303,Trevor Hammond S/S,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.67
531303,Trevor Hammond S/S,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
531303,Trevor Hammond S/S,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
531303,Trevor Hammond S/S,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.9
531303,Trevor Hammond S/S,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.31
531303,Trevor Hammond S/S,2024-01-24T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
531303,Trevor Hammond S/S,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
531303,Trevor Hammond S/S,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
531303,Trevor Hammond S/S,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.5
531303,Trevor Hammond S/S,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-24T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-24T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.53
531303,Trevor Hammond S/S,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.25
531303,Trevor Hammond S/S,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.04
531303,Trevor Hammond S/S,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.74
531303,Trevor Hammond S/S,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.43
531303,Trevor Hammond S/S,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,31.91
531303,Trevor Hammond S/S,2024-01-24T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
531303,Trevor Hammond S/S,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.9
531303,Trevor Hammond S/S,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.7
531303,Trevor Hammond S/S,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.5
531303,Trevor Hammond S/S,2024-01-24T19:20:00.000+00:00,transformer,,Temperature,C,23.1
531303,Trevor Hammond S/S,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
531303,Trevor Hammond S/S,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
531303,Trevor Hammond S/S,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
531303,Trevor Hammond S/S,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
531303,Trevor Hammond S/S,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
531303,Trevor Hammond S/S,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
531303,Trevor Hammond S/S,2024-01-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.67
531303,Trevor Hammond S/S,2024-01-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.32
531303,Trevor Hammond S/S,2024-01-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.88
531303,Trevor Hammond S/S,2024-01-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.28
531303,Trevor Hammond S/S,2024-01-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.11
531303,Trevor Hammond S/S,2024-01-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.73
531303,Trevor Hammond S/S,2024-01-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
531303,Trevor Hammond S/S,2024-01-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
531303,Trevor Hammond S/S,2024-01-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
531303,Trevor Hammond S/S,2024-01-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
531303,Trevor Hammond S/S,2024-01-24T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.67
531303,Trevor Hammond S/S,2024-01-24T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.16
531303,Trevor Hammond S/S,2024-01-24T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
531303,Trevor Hammond S/S,2024-01-24T19:10:00.000+00:00,feeder,,L3 Active Power,kW,5.89
531303,Trevor Hammond S/S,2024-01-24T19:10:00.000+00:00,feeder,,L2 Active Power,kW,8.94
531303,Trevor Hammond S/S,2024-01-24T19:10:00.000+00:00,feeder,,L1 Active Power,kW,6.57
531303,Trevor Hammond S/S,2024-01-24T19:10:00.000+00:00,feeder,,N Current (RMS),A,7.0
531303,Trevor Hammond S/S,2024-01-24T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
531303,Trevor Hammond S/S,2024-01-24T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
531303,Trevor Hammond S/S,2024-01-24T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
531303,Trevor Hammond S/S,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.1
531303,Trevor Hammond S/S,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.61
531303,Trevor Hammond S/S,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
531303,Trevor Hammond S/S,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.85
531303,Trevor Hammond S/S,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.87
531303,Trevor Hammond S/S,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
531303,Trevor Hammond S/S,2024-01-24T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
531303,Trevor Hammond S/S,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
531303,Trevor Hammond S/S,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
531303,Trevor Hammond S/S,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
531303,Trevor Hammond S/S,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-24T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-24T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.41
531303,Trevor Hammond S/S,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.07
531303,Trevor Hammond S/S,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.91
531303,Trevor Hammond S/S,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.68
531303,Trevor Hammond S/S,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.19
531303,Trevor Hammond S/S,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,29.12
531303,Trevor Hammond S/S,2024-01-24T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
531303,Trevor Hammond S/S,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.7
531303,Trevor Hammond S/S,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.0
531303,Trevor Hammond S/S,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.9
531303,Trevor Hammond S/S,2024-01-24T19:10:00.000+00:00,transformer,,Temperature,C,23.3
531303,Trevor Hammond S/S,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
531303,Trevor Hammond S/S,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
531303,Trevor Hammond S/S,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
531303,Trevor Hammond S/S,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
531303,Trevor Hammond S/S,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
531303,Trevor Hammond S/S,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
531303,Trevor Hammond S/S,2024-01-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.19
531303,Trevor Hammond S/S,2024-01-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.77
531303,Trevor Hammond S/S,2024-01-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
531303,Trevor Hammond S/S,2024-01-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.37
531303,Trevor Hammond S/S,2024-01-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.99
531303,Trevor Hammond S/S,2024-01-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.07
531303,Trevor Hammond S/S,2024-01-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
531303,Trevor Hammond S/S,2024-01-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
531303,Trevor Hammond S/S,2024-01-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
531303,Trevor Hammond S/S,2024-01-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
531303,Trevor Hammond S/S,2024-01-24T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
531303,Trevor Hammond S/S,2024-01-24T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
531303,Trevor Hammond S/S,2024-01-24T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
531303,Trevor Hammond S/S,2024-01-24T19:00:00.000+00:00,feeder,,L3 Active Power,kW,3.49
531303,Trevor Hammond S/S,2024-01-24T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.43
531303,Trevor Hammond S/S,2024-01-24T19:00:00.000+00:00,feeder,,L1 Active Power,kW,4.4
531303,Trevor Hammond S/S,2024-01-24T19:00:00.000+00:00,feeder,,N Current (RMS),A,6.8
531303,Trevor Hammond S/S,2024-01-24T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
531303,Trevor Hammond S/S,2024-01-24T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
531303,Trevor Hammond S/S,2024-01-24T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
531303,Trevor Hammond S/S,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.13
531303,Trevor Hammond S/S,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.63
531303,Trevor Hammond S/S,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
531303,Trevor Hammond S/S,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.91
531303,Trevor Hammond S/S,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.87
531303,Trevor Hammond S/S,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
531303,Trevor Hammond S/S,2024-01-24T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
531303,Trevor Hammond S/S,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
531303,Trevor Hammond S/S,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
531303,Trevor Hammond S/S,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
531303,Trevor Hammond S/S,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-24T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-24T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.92
531303,Trevor Hammond S/S,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.48
531303,Trevor Hammond S/S,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.68
531303,Trevor Hammond S/S,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.05
531303,Trevor Hammond S/S,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.36
531303,Trevor Hammond S/S,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,29.3
531303,Trevor Hammond S/S,2024-01-24T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
531303,Trevor Hammond S/S,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.8
531303,Trevor Hammond S/S,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.5
531303,Trevor Hammond S/S,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.4
531303,Trevor Hammond S/S,2024-01-24T19:00:00.000+00:00,transformer,,Temperature,C,23.4
531303,Trevor Hammond S/S,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
531303,Trevor Hammond S/S,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
531303,Trevor Hammond S/S,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
531303,Trevor Hammond S/S,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
531303,Trevor Hammond S/S,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
531303,Trevor Hammond S/S,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
531303,Trevor Hammond S/S,2024-01-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.47
531303,Trevor Hammond S/S,2024-01-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.56
531303,Trevor Hammond S/S,2024-01-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.9
531303,Trevor Hammond S/S,2024-01-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.39
531303,Trevor Hammond S/S,2024-01-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.65
531303,Trevor Hammond S/S,2024-01-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.07
531303,Trevor Hammond S/S,2024-01-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
531303,Trevor Hammond S/S,2024-01-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
531303,Trevor Hammond S/S,2024-01-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
531303,Trevor Hammond S/S,2024-01-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
531303,Trevor Hammond S/S,2024-01-24T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
531303,Trevor Hammond S/S,2024-01-24T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
531303,Trevor Hammond S/S,2024-01-24T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
531303,Trevor Hammond S/S,2024-01-24T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.48
531303,Trevor Hammond S/S,2024-01-24T18:50:00.000+00:00,feeder,,L2 Active Power,kW,4.38
531303,Trevor Hammond S/S,2024-01-24T18:50:00.000+00:00,feeder,,L1 Active Power,kW,4.38
531303,Trevor Hammond S/S,2024-01-24T18:50:00.000+00:00,feeder,,N Current (RMS),A,6.9
531303,Trevor Hammond S/S,2024-01-24T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
531303,Trevor Hammond S/S,2024-01-24T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
531303,Trevor Hammond S/S,2024-01-24T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
531303,Trevor Hammond S/S,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.12
531303,Trevor Hammond S/S,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.73
531303,Trevor Hammond S/S,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
531303,Trevor Hammond S/S,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
531303,Trevor Hammond S/S,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
531303,Trevor Hammond S/S,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.31
531303,Trevor Hammond S/S,2024-01-24T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
531303,Trevor Hammond S/S,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
531303,Trevor Hammond S/S,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
531303,Trevor Hammond S/S,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.5
531303,Trevor Hammond S/S,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
531303,Trevor Hammond S/S,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-24T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-24T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.39
531303,Trevor Hammond S/S,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.03
531303,Trevor Hammond S/S,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.21
531303,Trevor Hammond S/S,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.09
531303,Trevor Hammond S/S,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.84
531303,Trevor Hammond S/S,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,31.37
531303,Trevor Hammond S/S,2024-01-24T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
531303,Trevor Hammond S/S,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.1
531303,Trevor Hammond S/S,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.0
531303,Trevor Hammond S/S,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.3
531303,Trevor Hammond S/S,2024-01-24T18:50:00.000+00:00,transformer,,Temperature,C,23.5
531303,Trevor Hammond S/S,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
531303,Trevor Hammond S/S,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
531303,Trevor Hammond S/S,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
531303,Trevor Hammond S/S,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
531303,Trevor Hammond S/S,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
531303,Trevor Hammond S/S,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
531303,Trevor Hammond S/S,2024-01-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.92
531303,Trevor Hammond S/S,2024-01-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.21
531303,Trevor Hammond S/S,2024-01-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.46
531303,Trevor Hammond S/S,2024-01-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.39
531303,Trevor Hammond S/S,2024-01-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.14
531303,Trevor Hammond S/S,2024-01-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.16
531303,Trevor Hammond S/S,2024-01-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
531303,Trevor Hammond S/S,2024-01-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
531303,Trevor Hammond S/S,2024-01-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
531303,Trevor Hammond S/S,2024-01-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
531303,Trevor Hammond S/S,2024-01-24T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
531303,Trevor Hammond S/S,2024-01-24T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
531303,Trevor Hammond S/S,2024-01-24T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
531303,Trevor Hammond S/S,2024-01-24T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.49
531303,Trevor Hammond S/S,2024-01-24T18:40:00.000+00:00,feeder,,L2 Active Power,kW,4.45
531303,Trevor Hammond S/S,2024-01-24T18:40:00.000+00:00,feeder,,L1 Active Power,kW,4.37
531303,Trevor Hammond S/S,2024-01-24T18:40:00.000+00:00,feeder,,N Current (RMS),A,7.0
531303,Trevor Hammond S/S,2024-01-24T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
531303,Trevor Hammond S/S,2024-01-24T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
531303,Trevor Hammond S/S,2024-01-24T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
531303,Trevor Hammond S/S,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.25
531303,Trevor Hammond S/S,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.35
531303,Trevor Hammond S/S,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
531303,Trevor Hammond S/S,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.48
531303,Trevor Hammond S/S,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.04
531303,Trevor Hammond S/S,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.35
531303,Trevor Hammond S/S,2024-01-24T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
531303,Trevor Hammond S/S,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
531303,Trevor Hammond S/S,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
531303,Trevor Hammond S/S,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
531303,Trevor Hammond S/S,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
531303,Trevor Hammond S/S,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-24T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
531303,Trevor Hammond S/S,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-24T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.57
531303,Trevor Hammond S/S,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.7
531303,Trevor Hammond S/S,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.84
531303,Trevor Hammond S/S,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.74
531303,Trevor Hammond S/S,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,28.78
531303,Trevor Hammond S/S,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,33.98
531303,Trevor Hammond S/S,2024-01-24T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
531303,Trevor Hammond S/S,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.7
531303,Trevor Hammond S/S,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.4
531303,Trevor Hammond S/S,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,149.5
531303,Trevor Hammond S/S,2024-01-24T18:40:00.000+00:00,transformer,,Temperature,C,23.6
531303,Trevor Hammond S/S,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
531303,Trevor Hammond S/S,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
531303,Trevor Hammond S/S,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
531303,Trevor Hammond S/S,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
531303,Trevor Hammond S/S,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
531303,Trevor Hammond S/S,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
531303,Trevor Hammond S/S,2024-01-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.25
531303,Trevor Hammond S/S,2024-01-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.48
531303,Trevor Hammond S/S,2024-01-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.86
531303,Trevor Hammond S/S,2024-01-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.63
531303,Trevor Hammond S/S,2024-01-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.28
531303,Trevor Hammond S/S,2024-01-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.81
531303,Trevor Hammond S/S,2024-01-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
531303,Trevor Hammond S/S,2024-01-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
531303,Trevor Hammond S/S,2024-01-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
531303,Trevor Hammond S/S,2024-01-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
531303,Trevor Hammond S/S,2024-01-24T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
531303,Trevor Hammond S/S,2024-01-24T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
531303,Trevor Hammond S/S,2024-01-24T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
531303,Trevor Hammond S/S,2024-01-24T18:30:00.000+00:00,feeder,,L3 Active Power,kW,3.5
531303,Trevor Hammond S/S,2024-01-24T18:30:00.000+00:00,feeder,,L2 Active Power,kW,4.33
531303,Trevor Hammond S/S,2024-01-24T18:30:00.000+00:00,feeder,,L1 Active Power,kW,4.3
531303,Trevor Hammond S/S,2024-01-24T18:30:00.000+00:00,feeder,,N Current (RMS),A,8.7
531303,Trevor Hammond S/S,2024-01-24T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
531303,Trevor Hammond S/S,2024-01-24T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
531303,Trevor Hammond S/S,2024-01-24T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
531303,Trevor Hammond S/S,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.94
531303,Trevor Hammond S/S,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.12
531303,Trevor Hammond S/S,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
531303,Trevor Hammond S/S,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.25
531303,Trevor Hammond S/S,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.4
531303,Trevor Hammond S/S,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.33
531303,Trevor Hammond S/S,2024-01-24T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
531303,Trevor Hammond S/S,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
531303,Trevor Hammond S/S,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
531303,Trevor Hammond S/S,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
531303,Trevor Hammond S/S,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
531303,Trevor Hammond S/S,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-24T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
531303,Trevor Hammond S/S,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-24T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.22
531303,Trevor Hammond S/S,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.86
531303,Trevor Hammond S/S,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.82
531303,Trevor Hammond S/S,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.86
531303,Trevor Hammond S/S,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,30.31
531303,Trevor Hammond S/S,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,34.38
531303,Trevor Hammond S/S,2024-01-24T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
531303,Trevor Hammond S/S,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.8
531303,Trevor Hammond S/S,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.1
531303,Trevor Hammond S/S,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,147.8
531303,Trevor Hammond S/S,2024-01-24T18:30:00.000+00:00,transformer,,Temperature,C,23.7
531303,Trevor Hammond S/S,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
531303,Trevor Hammond S/S,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
531303,Trevor Hammond S/S,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
531303,Trevor Hammond S/S,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
531303,Trevor Hammond S/S,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
531303,Trevor Hammond S/S,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
531303,Trevor Hammond S/S,2024-01-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.58
531303,Trevor Hammond S/S,2024-01-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
531303,Trevor Hammond S/S,2024-01-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
531303,Trevor Hammond S/S,2024-01-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.54
531303,Trevor Hammond S/S,2024-01-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.08
531303,Trevor Hammond S/S,2024-01-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.15
531303,Trevor Hammond S/S,2024-01-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
531303,Trevor Hammond S/S,2024-01-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
531303,Trevor Hammond S/S,2024-01-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
531303,Trevor Hammond S/S,2024-01-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
531303,Trevor Hammond S/S,2024-01-24T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
531303,Trevor Hammond S/S,2024-01-24T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
531303,Trevor Hammond S/S,2024-01-24T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
531303,Trevor Hammond S/S,2024-01-24T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.53
531303,Trevor Hammond S/S,2024-01-24T18:20:00.000+00:00,feeder,,L2 Active Power,kW,4.44
531303,Trevor Hammond S/S,2024-01-24T18:20:00.000+00:00,feeder,,L1 Active Power,kW,4.32
531303,Trevor Hammond S/S,2024-01-24T18:20:00.000+00:00,feeder,,N Current (RMS),A,8.8
531303,Trevor Hammond S/S,2024-01-24T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
531303,Trevor Hammond S/S,2024-01-24T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
531303,Trevor Hammond S/S,2024-01-24T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
531303,Trevor Hammond S/S,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.18
531303,Trevor Hammond S/S,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.17
531303,Trevor Hammond S/S,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
531303,Trevor Hammond S/S,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.71
531303,Trevor Hammond S/S,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.48
531303,Trevor Hammond S/S,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.76
531303,Trevor Hammond S/S,2024-01-24T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
531303,Trevor Hammond S/S,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
531303,Trevor Hammond S/S,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
531303,Trevor Hammond S/S,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
531303,Trevor Hammond S/S,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
531303,Trevor Hammond S/S,2024-01-24T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-24T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.88
531303,Trevor Hammond S/S,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.15
531303,Trevor Hammond S/S,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.71
531303,Trevor Hammond S/S,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.54
531303,Trevor Hammond S/S,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,32.69
531303,Trevor Hammond S/S,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,37.29
531303,Trevor Hammond S/S,2024-01-24T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
531303,Trevor Hammond S/S,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.2
531303,Trevor Hammond S/S,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,142.3
531303,Trevor Hammond S/S,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,163.2
531303,Trevor Hammond S/S,2024-01-24T18:20:00.000+00:00,transformer,,Temperature,C,23.9
531303,Trevor Hammond S/S,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
531303,Trevor Hammond S/S,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
531303,Trevor Hammond S/S,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
531303,Trevor Hammond S/S,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
531303,Trevor Hammond S/S,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
531303,Trevor Hammond S/S,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
531303,Trevor Hammond S/S,2024-01-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.52
531303,Trevor Hammond S/S,2024-01-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.76
531303,Trevor Hammond S/S,2024-01-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.65
531303,Trevor Hammond S/S,2024-01-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.69
531303,Trevor Hammond S/S,2024-01-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.65
531303,Trevor Hammond S/S,2024-01-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.52
531303,Trevor Hammond S/S,2024-01-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
531303,Trevor Hammond S/S,2024-01-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
531303,Trevor Hammond S/S,2024-01-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
531303,Trevor Hammond S/S,2024-01-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
531303,Trevor Hammond S/S,2024-01-24T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
531303,Trevor Hammond S/S,2024-01-24T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
531303,Trevor Hammond S/S,2024-01-24T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
531303,Trevor Hammond S/S,2024-01-24T18:10:00.000+00:00,feeder,,L3 Active Power,kW,3.49
531303,Trevor Hammond S/S,2024-01-24T18:10:00.000+00:00,feeder,,L2 Active Power,kW,4.34
531303,Trevor Hammond S/S,2024-01-24T18:10:00.000+00:00,feeder,,L1 Active Power,kW,4.32
531303,Trevor Hammond S/S,2024-01-24T18:10:00.000+00:00,feeder,,N Current (RMS),A,9.0
531303,Trevor Hammond S/S,2024-01-24T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
531303,Trevor Hammond S/S,2024-01-24T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
531303,Trevor Hammond S/S,2024-01-24T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
531303,Trevor Hammond S/S,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.13
531303,Trevor Hammond S/S,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.13
531303,Trevor Hammond S/S,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
531303,Trevor Hammond S/S,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.69
531303,Trevor Hammond S/S,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.47
531303,Trevor Hammond S/S,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.73
531303,Trevor Hammond S/S,2024-01-24T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
531303,Trevor Hammond S/S,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
531303,Trevor Hammond S/S,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
531303,Trevor Hammond S/S,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
531303,Trevor Hammond S/S,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
531303,Trevor Hammond S/S,2024-01-24T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
531303,Trevor Hammond S/S,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
