Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-24T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,11.49
531303,Trevor Hammond S/S,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.93
531303,Trevor Hammond S/S,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.22
531303,Trevor Hammond S/S,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,31.31
531303,Trevor Hammond S/S,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,34.31
531303,Trevor Hammond S/S,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,39.34
531303,Trevor Hammond S/S,2024-01-24T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
531303,Trevor Hammond S/S,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.9
531303,Trevor Hammond S/S,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,149.0
531303,Trevor Hammond S/S,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,172.1
531303,Trevor Hammond S/S,2024-01-24T18:10:00.000+00:00,transformer,,Temperature,C,24.0
531303,Trevor Hammond S/S,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
531303,Trevor Hammond S/S,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
531303,Trevor Hammond S/S,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
531303,Trevor Hammond S/S,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
531303,Trevor Hammond S/S,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
531303,Trevor Hammond S/S,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
531303,Trevor Hammond S/S,2024-01-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.02
531303,Trevor Hammond S/S,2024-01-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.46
531303,Trevor Hammond S/S,2024-01-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.04
531303,Trevor Hammond S/S,2024-01-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.38
531303,Trevor Hammond S/S,2024-01-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.14
531303,Trevor Hammond S/S,2024-01-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.54
531303,Trevor Hammond S/S,2024-01-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
531303,Trevor Hammond S/S,2024-01-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
531303,Trevor Hammond S/S,2024-01-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
531303,Trevor Hammond S/S,2024-01-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
531303,Trevor Hammond S/S,2024-01-24T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
531303,Trevor Hammond S/S,2024-01-24T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
531303,Trevor Hammond S/S,2024-01-24T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
531303,Trevor Hammond S/S,2024-01-24T18:00:00.000+00:00,feeder,,L3 Active Power,kW,3.54
531303,Trevor Hammond S/S,2024-01-24T18:00:00.000+00:00,feeder,,L2 Active Power,kW,4.41
531303,Trevor Hammond S/S,2024-01-24T18:00:00.000+00:00,feeder,,L1 Active Power,kW,4.3
531303,Trevor Hammond S/S,2024-01-24T18:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
531303,Trevor Hammond S/S,2024-01-24T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
531303,Trevor Hammond S/S,2024-01-24T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
531303,Trevor Hammond S/S,2024-01-24T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
531303,Trevor Hammond S/S,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.09
531303,Trevor Hammond S/S,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.11
531303,Trevor Hammond S/S,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
531303,Trevor Hammond S/S,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.69
531303,Trevor Hammond S/S,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.47
531303,Trevor Hammond S/S,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
531303,Trevor Hammond S/S,2024-01-24T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
531303,Trevor Hammond S/S,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
531303,Trevor Hammond S/S,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
531303,Trevor Hammond S/S,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
531303,Trevor Hammond S/S,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
531303,Trevor Hammond S/S,2024-01-24T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
531303,Trevor Hammond S/S,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-24T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.64
531303,Trevor Hammond S/S,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.28
531303,Trevor Hammond S/S,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.93
531303,Trevor Hammond S/S,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.57
531303,Trevor Hammond S/S,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.98
531303,Trevor Hammond S/S,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,34.16
531303,Trevor Hammond S/S,2024-01-24T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
531303,Trevor Hammond S/S,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.1
531303,Trevor Hammond S/S,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.3
531303,Trevor Hammond S/S,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,151.6
531303,Trevor Hammond S/S,2024-01-24T18:00:00.000+00:00,transformer,,Temperature,C,24.1
531303,Trevor Hammond S/S,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
531303,Trevor Hammond S/S,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
531303,Trevor Hammond S/S,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
531303,Trevor Hammond S/S,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
531303,Trevor Hammond S/S,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
531303,Trevor Hammond S/S,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
531303,Trevor Hammond S/S,2024-01-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.12
531303,Trevor Hammond S/S,2024-01-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.75
531303,Trevor Hammond S/S,2024-01-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.84
531303,Trevor Hammond S/S,2024-01-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.72
531303,Trevor Hammond S/S,2024-01-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.88
531303,Trevor Hammond S/S,2024-01-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.38
531303,Trevor Hammond S/S,2024-01-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
531303,Trevor Hammond S/S,2024-01-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
531303,Trevor Hammond S/S,2024-01-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
531303,Trevor Hammond S/S,2024-01-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
531303,Trevor Hammond S/S,2024-01-24T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
531303,Trevor Hammond S/S,2024-01-24T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
531303,Trevor Hammond S/S,2024-01-24T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
531303,Trevor Hammond S/S,2024-01-24T17:50:00.000+00:00,feeder,,L3 Active Power,kW,3.56
531303,Trevor Hammond S/S,2024-01-24T17:50:00.000+00:00,feeder,,L2 Active Power,kW,4.4
531303,Trevor Hammond S/S,2024-01-24T17:50:00.000+00:00,feeder,,L1 Active Power,kW,4.96
531303,Trevor Hammond S/S,2024-01-24T17:50:00.000+00:00,feeder,,N Current (RMS),A,11.1
531303,Trevor Hammond S/S,2024-01-24T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
531303,Trevor Hammond S/S,2024-01-24T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
531303,Trevor Hammond S/S,2024-01-24T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
531303,Trevor Hammond S/S,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.2
531303,Trevor Hammond S/S,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.15
531303,Trevor Hammond S/S,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
531303,Trevor Hammond S/S,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.82
531303,Trevor Hammond S/S,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.53
531303,Trevor Hammond S/S,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.89
531303,Trevor Hammond S/S,2024-01-24T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
531303,Trevor Hammond S/S,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
531303,Trevor Hammond S/S,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
531303,Trevor Hammond S/S,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
531303,Trevor Hammond S/S,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-24T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
531303,Trevor Hammond S/S,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-24T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.96
531303,Trevor Hammond S/S,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.97
531303,Trevor Hammond S/S,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.07
531303,Trevor Hammond S/S,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.24
531303,Trevor Hammond S/S,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.83
531303,Trevor Hammond S/S,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,29.58
531303,Trevor Hammond S/S,2024-01-24T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
531303,Trevor Hammond S/S,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.6
531303,Trevor Hammond S/S,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.3
531303,Trevor Hammond S/S,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.6
531303,Trevor Hammond S/S,2024-01-24T17:50:00.000+00:00,transformer,,Temperature,C,24.2
531303,Trevor Hammond S/S,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
531303,Trevor Hammond S/S,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
531303,Trevor Hammond S/S,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
531303,Trevor Hammond S/S,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
531303,Trevor Hammond S/S,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
531303,Trevor Hammond S/S,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
531303,Trevor Hammond S/S,2024-01-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.58
531303,Trevor Hammond S/S,2024-01-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.49
531303,Trevor Hammond S/S,2024-01-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.15
531303,Trevor Hammond S/S,2024-01-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.54
531303,Trevor Hammond S/S,2024-01-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.8
531303,Trevor Hammond S/S,2024-01-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.56
531303,Trevor Hammond S/S,2024-01-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
531303,Trevor Hammond S/S,2024-01-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
531303,Trevor Hammond S/S,2024-01-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
531303,Trevor Hammond S/S,2024-01-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
531303,Trevor Hammond S/S,2024-01-24T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
531303,Trevor Hammond S/S,2024-01-24T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
531303,Trevor Hammond S/S,2024-01-24T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
531303,Trevor Hammond S/S,2024-01-24T17:40:00.000+00:00,feeder,,L3 Active Power,kW,4.93
531303,Trevor Hammond S/S,2024-01-24T17:40:00.000+00:00,feeder,,L2 Active Power,kW,4.46
531303,Trevor Hammond S/S,2024-01-24T17:40:00.000+00:00,feeder,,L1 Active Power,kW,4.94
531303,Trevor Hammond S/S,2024-01-24T17:40:00.000+00:00,feeder,,N Current (RMS),A,10.4
531303,Trevor Hammond S/S,2024-01-24T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
531303,Trevor Hammond S/S,2024-01-24T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
531303,Trevor Hammond S/S,2024-01-24T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
531303,Trevor Hammond S/S,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.11
531303,Trevor Hammond S/S,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.22
531303,Trevor Hammond S/S,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
531303,Trevor Hammond S/S,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.72
531303,Trevor Hammond S/S,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.58
531303,Trevor Hammond S/S,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.86
531303,Trevor Hammond S/S,2024-01-24T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
531303,Trevor Hammond S/S,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
531303,Trevor Hammond S/S,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
531303,Trevor Hammond S/S,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
531303,Trevor Hammond S/S,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-24T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
531303,Trevor Hammond S/S,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-24T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.55
531303,Trevor Hammond S/S,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.75
531303,Trevor Hammond S/S,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.59
531303,Trevor Hammond S/S,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.66
531303,Trevor Hammond S/S,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,29.66
531303,Trevor Hammond S/S,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,30.37
531303,Trevor Hammond S/S,2024-01-24T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
531303,Trevor Hammond S/S,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.2
531303,Trevor Hammond S/S,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.0
531303,Trevor Hammond S/S,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.6
531303,Trevor Hammond S/S,2024-01-24T17:40:00.000+00:00,transformer,,Temperature,C,24.4
531303,Trevor Hammond S/S,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
531303,Trevor Hammond S/S,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
531303,Trevor Hammond S/S,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
531303,Trevor Hammond S/S,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
531303,Trevor Hammond S/S,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
531303,Trevor Hammond S/S,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
531303,Trevor Hammond S/S,2024-01-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.8
531303,Trevor Hammond S/S,2024-01-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.38
531303,Trevor Hammond S/S,2024-01-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.67
531303,Trevor Hammond S/S,2024-01-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.21
531303,Trevor Hammond S/S,2024-01-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.75
531303,Trevor Hammond S/S,2024-01-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.28
531303,Trevor Hammond S/S,2024-01-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
531303,Trevor Hammond S/S,2024-01-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
531303,Trevor Hammond S/S,2024-01-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
531303,Trevor Hammond S/S,2024-01-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
531303,Trevor Hammond S/S,2024-01-24T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
531303,Trevor Hammond S/S,2024-01-24T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
531303,Trevor Hammond S/S,2024-01-24T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
531303,Trevor Hammond S/S,2024-01-24T17:30:00.000+00:00,feeder,,L3 Active Power,kW,5.41
531303,Trevor Hammond S/S,2024-01-24T17:30:00.000+00:00,feeder,,L2 Active Power,kW,4.9
531303,Trevor Hammond S/S,2024-01-24T17:30:00.000+00:00,feeder,,L1 Active Power,kW,4.44
531303,Trevor Hammond S/S,2024-01-24T17:30:00.000+00:00,feeder,,N Current (RMS),A,8.8
531303,Trevor Hammond S/S,2024-01-24T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
531303,Trevor Hammond S/S,2024-01-24T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
531303,Trevor Hammond S/S,2024-01-24T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
531303,Trevor Hammond S/S,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.09
531303,Trevor Hammond S/S,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.27
531303,Trevor Hammond S/S,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
531303,Trevor Hammond S/S,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.77
531303,Trevor Hammond S/S,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.62
531303,Trevor Hammond S/S,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.89
531303,Trevor Hammond S/S,2024-01-24T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
531303,Trevor Hammond S/S,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
531303,Trevor Hammond S/S,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
531303,Trevor Hammond S/S,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
531303,Trevor Hammond S/S,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-24T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
531303,Trevor Hammond S/S,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-24T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.63
531303,Trevor Hammond S/S,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.94
531303,Trevor Hammond S/S,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.85
531303,Trevor Hammond S/S,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.34
531303,Trevor Hammond S/S,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,29.85
531303,Trevor Hammond S/S,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,33.97
531303,Trevor Hammond S/S,2024-01-24T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
531303,Trevor Hammond S/S,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.2
531303,Trevor Hammond S/S,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.8
531303,Trevor Hammond S/S,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.5
531303,Trevor Hammond S/S,2024-01-24T17:30:00.000+00:00,transformer,,Temperature,C,24.6
531303,Trevor Hammond S/S,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
531303,Trevor Hammond S/S,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
531303,Trevor Hammond S/S,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
531303,Trevor Hammond S/S,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
531303,Trevor Hammond S/S,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
531303,Trevor Hammond S/S,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
531303,Trevor Hammond S/S,2024-01-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.74
531303,Trevor Hammond S/S,2024-01-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.53
531303,Trevor Hammond S/S,2024-01-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.89
531303,Trevor Hammond S/S,2024-01-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.43
531303,Trevor Hammond S/S,2024-01-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.4
531303,Trevor Hammond S/S,2024-01-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.43
531303,Trevor Hammond S/S,2024-01-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
531303,Trevor Hammond S/S,2024-01-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
531303,Trevor Hammond S/S,2024-01-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
531303,Trevor Hammond S/S,2024-01-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
531303,Trevor Hammond S/S,2024-01-24T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
531303,Trevor Hammond S/S,2024-01-24T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
531303,Trevor Hammond S/S,2024-01-24T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
531303,Trevor Hammond S/S,2024-01-24T17:20:00.000+00:00,feeder,,L3 Active Power,kW,5.75
531303,Trevor Hammond S/S,2024-01-24T17:20:00.000+00:00,feeder,,L2 Active Power,kW,5.75
531303,Trevor Hammond S/S,2024-01-24T17:20:00.000+00:00,feeder,,L1 Active Power,kW,4.63
531303,Trevor Hammond S/S,2024-01-24T17:20:00.000+00:00,feeder,,N Current (RMS),A,7.9
531303,Trevor Hammond S/S,2024-01-24T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
531303,Trevor Hammond S/S,2024-01-24T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
531303,Trevor Hammond S/S,2024-01-24T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
531303,Trevor Hammond S/S,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.79
531303,Trevor Hammond S/S,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.29
531303,Trevor Hammond S/S,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
531303,Trevor Hammond S/S,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.57
531303,Trevor Hammond S/S,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.68
531303,Trevor Hammond S/S,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
531303,Trevor Hammond S/S,2024-01-24T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
531303,Trevor Hammond S/S,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
531303,Trevor Hammond S/S,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
531303,Trevor Hammond S/S,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
531303,Trevor Hammond S/S,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-24T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
531303,Trevor Hammond S/S,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-24T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.84
531303,Trevor Hammond S/S,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.05
531303,Trevor Hammond S/S,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.98
531303,Trevor Hammond S/S,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.94
531303,Trevor Hammond S/S,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,30.28
531303,Trevor Hammond S/S,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,33.83
531303,Trevor Hammond S/S,2024-01-24T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
531303,Trevor Hammond S/S,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.8
531303,Trevor Hammond S/S,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.3
531303,Trevor Hammond S/S,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.2
531303,Trevor Hammond S/S,2024-01-24T17:20:00.000+00:00,transformer,,Temperature,C,24.7
531303,Trevor Hammond S/S,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
531303,Trevor Hammond S/S,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
531303,Trevor Hammond S/S,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
531303,Trevor Hammond S/S,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
531303,Trevor Hammond S/S,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
531303,Trevor Hammond S/S,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
531303,Trevor Hammond S/S,2024-01-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.86
531303,Trevor Hammond S/S,2024-01-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.76
531303,Trevor Hammond S/S,2024-01-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.07
531303,Trevor Hammond S/S,2024-01-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.15
531303,Trevor Hammond S/S,2024-01-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.74
531303,Trevor Hammond S/S,2024-01-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.52
531303,Trevor Hammond S/S,2024-01-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
531303,Trevor Hammond S/S,2024-01-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
531303,Trevor Hammond S/S,2024-01-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
531303,Trevor Hammond S/S,2024-01-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
531303,Trevor Hammond S/S,2024-01-24T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.57
531303,Trevor Hammond S/S,2024-01-24T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.45
531303,Trevor Hammond S/S,2024-01-24T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
531303,Trevor Hammond S/S,2024-01-24T17:10:00.000+00:00,feeder,,L3 Active Power,kW,7.67
531303,Trevor Hammond S/S,2024-01-24T17:10:00.000+00:00,feeder,,L2 Active Power,kW,8.68
531303,Trevor Hammond S/S,2024-01-24T17:10:00.000+00:00,feeder,,L1 Active Power,kW,6.56
531303,Trevor Hammond S/S,2024-01-24T17:10:00.000+00:00,feeder,,N Current (RMS),A,7.7
531303,Trevor Hammond S/S,2024-01-24T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
531303,Trevor Hammond S/S,2024-01-24T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
531303,Trevor Hammond S/S,2024-01-24T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
531303,Trevor Hammond S/S,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.53
531303,Trevor Hammond S/S,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.04
531303,Trevor Hammond S/S,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
531303,Trevor Hammond S/S,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.01
531303,Trevor Hammond S/S,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.76
531303,Trevor Hammond S/S,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.86
531303,Trevor Hammond S/S,2024-01-24T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
531303,Trevor Hammond S/S,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
531303,Trevor Hammond S/S,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
531303,Trevor Hammond S/S,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
531303,Trevor Hammond S/S,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
531303,Trevor Hammond S/S,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-24T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
531303,Trevor Hammond S/S,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-24T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.33
531303,Trevor Hammond S/S,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.54
531303,Trevor Hammond S/S,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.88
531303,Trevor Hammond S/S,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.08
531303,Trevor Hammond S/S,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,29.45
531303,Trevor Hammond S/S,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,33.92
531303,Trevor Hammond S/S,2024-01-24T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
531303,Trevor Hammond S/S,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.2
531303,Trevor Hammond S/S,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.6
531303,Trevor Hammond S/S,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,151.3
531303,Trevor Hammond S/S,2024-01-24T17:10:00.000+00:00,transformer,,Temperature,C,24.8
531303,Trevor Hammond S/S,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
531303,Trevor Hammond S/S,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
531303,Trevor Hammond S/S,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
531303,Trevor Hammond S/S,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
531303,Trevor Hammond S/S,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
531303,Trevor Hammond S/S,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
531303,Trevor Hammond S/S,2024-01-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.44
531303,Trevor Hammond S/S,2024-01-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.98
531303,Trevor Hammond S/S,2024-01-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.23
531303,Trevor Hammond S/S,2024-01-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.66
531303,Trevor Hammond S/S,2024-01-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.91
531303,Trevor Hammond S/S,2024-01-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.44
531303,Trevor Hammond S/S,2024-01-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
531303,Trevor Hammond S/S,2024-01-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
531303,Trevor Hammond S/S,2024-01-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
531303,Trevor Hammond S/S,2024-01-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
531303,Trevor Hammond S/S,2024-01-24T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.47
531303,Trevor Hammond S/S,2024-01-24T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.33
531303,Trevor Hammond S/S,2024-01-24T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
531303,Trevor Hammond S/S,2024-01-24T17:00:00.000+00:00,feeder,,L3 Active Power,kW,7.33
531303,Trevor Hammond S/S,2024-01-24T17:00:00.000+00:00,feeder,,L2 Active Power,kW,8.31
531303,Trevor Hammond S/S,2024-01-24T17:00:00.000+00:00,feeder,,L1 Active Power,kW,6.15
531303,Trevor Hammond S/S,2024-01-24T17:00:00.000+00:00,feeder,,N Current (RMS),A,7.3
531303,Trevor Hammond S/S,2024-01-24T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
531303,Trevor Hammond S/S,2024-01-24T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
531303,Trevor Hammond S/S,2024-01-24T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
531303,Trevor Hammond S/S,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.57
531303,Trevor Hammond S/S,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.08
531303,Trevor Hammond S/S,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
531303,Trevor Hammond S/S,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
531303,Trevor Hammond S/S,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.71
531303,Trevor Hammond S/S,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.46
531303,Trevor Hammond S/S,2024-01-24T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
531303,Trevor Hammond S/S,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
531303,Trevor Hammond S/S,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
531303,Trevor Hammond S/S,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
531303,Trevor Hammond S/S,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
531303,Trevor Hammond S/S,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-24T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
531303,Trevor Hammond S/S,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
531303,Trevor Hammond S/S,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-24T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,13.76
531303,Trevor Hammond S/S,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,10.26
531303,Trevor Hammond S/S,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,13.97
531303,Trevor Hammond S/S,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,33.39
531303,Trevor Hammond S/S,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,33.16
531303,Trevor Hammond S/S,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,37.54
531303,Trevor Hammond S/S,2024-01-24T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
531303,Trevor Hammond S/S,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,153.1
531303,Trevor Hammond S/S,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,146.8
531303,Trevor Hammond S/S,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,168.8
531303,Trevor Hammond S/S,2024-01-24T17:00:00.000+00:00,transformer,,Temperature,C,24.9
531303,Trevor Hammond S/S,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
531303,Trevor Hammond S/S,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
531303,Trevor Hammond S/S,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
531303,Trevor Hammond S/S,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
531303,Trevor Hammond S/S,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
531303,Trevor Hammond S/S,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
531303,Trevor Hammond S/S,2024-01-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.79
531303,Trevor Hammond S/S,2024-01-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.62
531303,Trevor Hammond S/S,2024-01-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.31
531303,Trevor Hammond S/S,2024-01-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.6
531303,Trevor Hammond S/S,2024-01-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.18
531303,Trevor Hammond S/S,2024-01-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.24
531303,Trevor Hammond S/S,2024-01-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
531303,Trevor Hammond S/S,2024-01-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
531303,Trevor Hammond S/S,2024-01-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
531303,Trevor Hammond S/S,2024-01-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
531303,Trevor Hammond S/S,2024-01-24T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.69
531303,Trevor Hammond S/S,2024-01-24T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.56
531303,Trevor Hammond S/S,2024-01-24T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
531303,Trevor Hammond S/S,2024-01-24T16:50:00.000+00:00,feeder,,L3 Active Power,kW,7.41
531303,Trevor Hammond S/S,2024-01-24T16:50:00.000+00:00,feeder,,L2 Active Power,kW,8.27
531303,Trevor Hammond S/S,2024-01-24T16:50:00.000+00:00,feeder,,L1 Active Power,kW,5.78
531303,Trevor Hammond S/S,2024-01-24T16:50:00.000+00:00,feeder,,N Current (RMS),A,8.6
531303,Trevor Hammond S/S,2024-01-24T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
531303,Trevor Hammond S/S,2024-01-24T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
531303,Trevor Hammond S/S,2024-01-24T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
531303,Trevor Hammond S/S,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.88
531303,Trevor Hammond S/S,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.21
531303,Trevor Hammond S/S,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
531303,Trevor Hammond S/S,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.56
531303,Trevor Hammond S/S,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.89
531303,Trevor Hammond S/S,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.47
531303,Trevor Hammond S/S,2024-01-24T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
531303,Trevor Hammond S/S,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
531303,Trevor Hammond S/S,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
