Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
531303,Trevor Hammond S/S,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
531303,Trevor Hammond S/S,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-24T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
531303,Trevor Hammond S/S,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
531303,Trevor Hammond S/S,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-24T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,11.49
531303,Trevor Hammond S/S,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.83
531303,Trevor Hammond S/S,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.7
531303,Trevor Hammond S/S,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,32.22
531303,Trevor Hammond S/S,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,31.83
531303,Trevor Hammond S/S,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,36.02
531303,Trevor Hammond S/S,2024-01-24T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
531303,Trevor Hammond S/S,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.4
531303,Trevor Hammond S/S,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,140.2
531303,Trevor Hammond S/S,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,161.2
531303,Trevor Hammond S/S,2024-01-24T16:50:00.000+00:00,transformer,,Temperature,C,25.0
531303,Trevor Hammond S/S,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
531303,Trevor Hammond S/S,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
531303,Trevor Hammond S/S,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
531303,Trevor Hammond S/S,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
531303,Trevor Hammond S/S,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
531303,Trevor Hammond S/S,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
531303,Trevor Hammond S/S,2024-01-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.04
531303,Trevor Hammond S/S,2024-01-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.54
531303,Trevor Hammond S/S,2024-01-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.16
531303,Trevor Hammond S/S,2024-01-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.07
531303,Trevor Hammond S/S,2024-01-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
531303,Trevor Hammond S/S,2024-01-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.36
531303,Trevor Hammond S/S,2024-01-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
531303,Trevor Hammond S/S,2024-01-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
531303,Trevor Hammond S/S,2024-01-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
531303,Trevor Hammond S/S,2024-01-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
531303,Trevor Hammond S/S,2024-01-24T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.62
531303,Trevor Hammond S/S,2024-01-24T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.47
531303,Trevor Hammond S/S,2024-01-24T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
531303,Trevor Hammond S/S,2024-01-24T16:40:00.000+00:00,feeder,,L3 Active Power,kW,7.21
531303,Trevor Hammond S/S,2024-01-24T16:40:00.000+00:00,feeder,,L2 Active Power,kW,8.19
531303,Trevor Hammond S/S,2024-01-24T16:40:00.000+00:00,feeder,,L1 Active Power,kW,6.91
531303,Trevor Hammond S/S,2024-01-24T16:40:00.000+00:00,feeder,,N Current (RMS),A,9.2
531303,Trevor Hammond S/S,2024-01-24T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
531303,Trevor Hammond S/S,2024-01-24T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
531303,Trevor Hammond S/S,2024-01-24T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
531303,Trevor Hammond S/S,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.11
531303,Trevor Hammond S/S,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.17
531303,Trevor Hammond S/S,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
531303,Trevor Hammond S/S,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.63
531303,Trevor Hammond S/S,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.15
531303,Trevor Hammond S/S,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.69
531303,Trevor Hammond S/S,2024-01-24T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
531303,Trevor Hammond S/S,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
531303,Trevor Hammond S/S,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
531303,Trevor Hammond S/S,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
531303,Trevor Hammond S/S,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
531303,Trevor Hammond S/S,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-24T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
531303,Trevor Hammond S/S,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
531303,Trevor Hammond S/S,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-24T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.62
531303,Trevor Hammond S/S,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.43
531303,Trevor Hammond S/S,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.96
531303,Trevor Hammond S/S,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,36.81
531303,Trevor Hammond S/S,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,38.25
531303,Trevor Hammond S/S,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,40.24
531303,Trevor Hammond S/S,2024-01-24T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
531303,Trevor Hammond S/S,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,161.8
531303,Trevor Hammond S/S,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,164.8
531303,Trevor Hammond S/S,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,175.9
531303,Trevor Hammond S/S,2024-01-24T16:40:00.000+00:00,transformer,,Temperature,C,25.0
531303,Trevor Hammond S/S,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
531303,Trevor Hammond S/S,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
531303,Trevor Hammond S/S,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
531303,Trevor Hammond S/S,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
531303,Trevor Hammond S/S,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
531303,Trevor Hammond S/S,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
531303,Trevor Hammond S/S,2024-01-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.38
531303,Trevor Hammond S/S,2024-01-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.02
531303,Trevor Hammond S/S,2024-01-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.36
531303,Trevor Hammond S/S,2024-01-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.52
531303,Trevor Hammond S/S,2024-01-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.63
531303,Trevor Hammond S/S,2024-01-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.95
531303,Trevor Hammond S/S,2024-01-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
531303,Trevor Hammond S/S,2024-01-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
531303,Trevor Hammond S/S,2024-01-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
531303,Trevor Hammond S/S,2024-01-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
531303,Trevor Hammond S/S,2024-01-24T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.99
531303,Trevor Hammond S/S,2024-01-24T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.81
531303,Trevor Hammond S/S,2024-01-24T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.0
531303,Trevor Hammond S/S,2024-01-24T16:30:00.000+00:00,feeder,,L3 Active Power,kW,9.96
531303,Trevor Hammond S/S,2024-01-24T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.76
531303,Trevor Hammond S/S,2024-01-24T16:30:00.000+00:00,feeder,,L1 Active Power,kW,6.54
531303,Trevor Hammond S/S,2024-01-24T16:30:00.000+00:00,feeder,,N Current (RMS),A,14.7
531303,Trevor Hammond S/S,2024-01-24T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
531303,Trevor Hammond S/S,2024-01-24T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
531303,Trevor Hammond S/S,2024-01-24T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
531303,Trevor Hammond S/S,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.32
531303,Trevor Hammond S/S,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.09
531303,Trevor Hammond S/S,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
531303,Trevor Hammond S/S,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.43
531303,Trevor Hammond S/S,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.27
531303,Trevor Hammond S/S,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.4
531303,Trevor Hammond S/S,2024-01-24T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
531303,Trevor Hammond S/S,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
531303,Trevor Hammond S/S,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
531303,Trevor Hammond S/S,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
531303,Trevor Hammond S/S,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
531303,Trevor Hammond S/S,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-24T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
531303,Trevor Hammond S/S,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-24T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.49
531303,Trevor Hammond S/S,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.75
531303,Trevor Hammond S/S,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.24
531303,Trevor Hammond S/S,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,35.07
531303,Trevor Hammond S/S,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,37.38
531303,Trevor Hammond S/S,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,39.69
531303,Trevor Hammond S/S,2024-01-24T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
531303,Trevor Hammond S/S,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,155.8
531303,Trevor Hammond S/S,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,162.0
531303,Trevor Hammond S/S,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,174.9
531303,Trevor Hammond S/S,2024-01-24T16:30:00.000+00:00,transformer,,Temperature,C,25.0
531303,Trevor Hammond S/S,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
531303,Trevor Hammond S/S,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
531303,Trevor Hammond S/S,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
531303,Trevor Hammond S/S,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
531303,Trevor Hammond S/S,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
531303,Trevor Hammond S/S,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
531303,Trevor Hammond S/S,2024-01-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.81
531303,Trevor Hammond S/S,2024-01-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.61
531303,Trevor Hammond S/S,2024-01-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.83
531303,Trevor Hammond S/S,2024-01-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.34
531303,Trevor Hammond S/S,2024-01-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,51.45
531303,Trevor Hammond S/S,2024-01-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.74
531303,Trevor Hammond S/S,2024-01-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
531303,Trevor Hammond S/S,2024-01-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
531303,Trevor Hammond S/S,2024-01-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
531303,Trevor Hammond S/S,2024-01-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
531303,Trevor Hammond S/S,2024-01-24T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.81
531303,Trevor Hammond S/S,2024-01-24T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.93
531303,Trevor Hammond S/S,2024-01-24T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.57
531303,Trevor Hammond S/S,2024-01-24T16:20:00.000+00:00,feeder,,L3 Active Power,kW,16.49
531303,Trevor Hammond S/S,2024-01-24T16:20:00.000+00:00,feeder,,L2 Active Power,kW,19.93
531303,Trevor Hammond S/S,2024-01-24T16:20:00.000+00:00,feeder,,L1 Active Power,kW,15.39
531303,Trevor Hammond S/S,2024-01-24T16:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
531303,Trevor Hammond S/S,2024-01-24T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,94.3
531303,Trevor Hammond S/S,2024-01-24T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,103.4
531303,Trevor Hammond S/S,2024-01-24T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,84.6
531303,Trevor Hammond S/S,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.33
531303,Trevor Hammond S/S,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.51
531303,Trevor Hammond S/S,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
531303,Trevor Hammond S/S,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.38
531303,Trevor Hammond S/S,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.25
531303,Trevor Hammond S/S,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.25
531303,Trevor Hammond S/S,2024-01-24T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
531303,Trevor Hammond S/S,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
531303,Trevor Hammond S/S,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
531303,Trevor Hammond S/S,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
531303,Trevor Hammond S/S,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
531303,Trevor Hammond S/S,2024-01-24T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
531303,Trevor Hammond S/S,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
531303,Trevor Hammond S/S,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-24T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,12.47
531303,Trevor Hammond S/S,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.06
531303,Trevor Hammond S/S,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.97
531303,Trevor Hammond S/S,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,38.91
531303,Trevor Hammond S/S,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,40.42
531303,Trevor Hammond S/S,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,42.54
531303,Trevor Hammond S/S,2024-01-24T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
531303,Trevor Hammond S/S,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,174.4
531303,Trevor Hammond S/S,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,175.5
531303,Trevor Hammond S/S,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,187.9
531303,Trevor Hammond S/S,2024-01-24T16:20:00.000+00:00,transformer,,Temperature,C,25.0
531303,Trevor Hammond S/S,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
531303,Trevor Hammond S/S,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
531303,Trevor Hammond S/S,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
531303,Trevor Hammond S/S,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
531303,Trevor Hammond S/S,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
531303,Trevor Hammond S/S,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
531303,Trevor Hammond S/S,2024-01-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.6
531303,Trevor Hammond S/S,2024-01-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.49
531303,Trevor Hammond S/S,2024-01-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.38
531303,Trevor Hammond S/S,2024-01-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,61.66
531303,Trevor Hammond S/S,2024-01-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,66.65
531303,Trevor Hammond S/S,2024-01-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,61.36
531303,Trevor Hammond S/S,2024-01-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
531303,Trevor Hammond S/S,2024-01-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.3
531303,Trevor Hammond S/S,2024-01-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.8
531303,Trevor Hammond S/S,2024-01-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
531303,Trevor Hammond S/S,2024-01-24T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,16.19
531303,Trevor Hammond S/S,2024-01-24T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.28
531303,Trevor Hammond S/S,2024-01-24T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.42
531303,Trevor Hammond S/S,2024-01-24T16:10:00.000+00:00,feeder,,L3 Active Power,kW,21.25
531303,Trevor Hammond S/S,2024-01-24T16:10:00.000+00:00,feeder,,L2 Active Power,kW,23.98
531303,Trevor Hammond S/S,2024-01-24T16:10:00.000+00:00,feeder,,L1 Active Power,kW,18.08
531303,Trevor Hammond S/S,2024-01-24T16:10:00.000+00:00,feeder,,N Current (RMS),A,11.1
531303,Trevor Hammond S/S,2024-01-24T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,113.1
531303,Trevor Hammond S/S,2024-01-24T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,120.2
531303,Trevor Hammond S/S,2024-01-24T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,95.2
531303,Trevor Hammond S/S,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.54
531303,Trevor Hammond S/S,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.65
531303,Trevor Hammond S/S,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
531303,Trevor Hammond S/S,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.28
531303,Trevor Hammond S/S,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.43
531303,Trevor Hammond S/S,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.49
531303,Trevor Hammond S/S,2024-01-24T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
531303,Trevor Hammond S/S,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.3
531303,Trevor Hammond S/S,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
531303,Trevor Hammond S/S,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
531303,Trevor Hammond S/S,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
531303,Trevor Hammond S/S,2024-01-24T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
531303,Trevor Hammond S/S,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
531303,Trevor Hammond S/S,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-24T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,16.08
531303,Trevor Hammond S/S,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.8
531303,Trevor Hammond S/S,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,13.34
531303,Trevor Hammond S/S,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,43.39
531303,Trevor Hammond S/S,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,45.0
531303,Trevor Hammond S/S,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,44.11
531303,Trevor Hammond S/S,2024-01-24T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
531303,Trevor Hammond S/S,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,196.0
531303,Trevor Hammond S/S,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,192.9
531303,Trevor Hammond S/S,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,195.6
531303,Trevor Hammond S/S,2024-01-24T16:10:00.000+00:00,transformer,,Temperature,C,25.0
531303,Trevor Hammond S/S,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
531303,Trevor Hammond S/S,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
531303,Trevor Hammond S/S,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
531303,Trevor Hammond S/S,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
531303,Trevor Hammond S/S,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
531303,Trevor Hammond S/S,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
531303,Trevor Hammond S/S,2024-01-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.77
531303,Trevor Hammond S/S,2024-01-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.71
531303,Trevor Hammond S/S,2024-01-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.61
531303,Trevor Hammond S/S,2024-01-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,70.8
531303,Trevor Hammond S/S,2024-01-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,75.45
531303,Trevor Hammond S/S,2024-01-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,65.88
531303,Trevor Hammond S/S,2024-01-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
531303,Trevor Hammond S/S,2024-01-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,332.1
531303,Trevor Hammond S/S,2024-01-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,332.5
531303,Trevor Hammond S/S,2024-01-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.1
531303,Trevor Hammond S/S,2024-01-24T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.1
531303,Trevor Hammond S/S,2024-01-24T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.14
531303,Trevor Hammond S/S,2024-01-24T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,14.06
531303,Trevor Hammond S/S,2024-01-24T16:00:00.000+00:00,feeder,,L3 Active Power,kW,21.68
531303,Trevor Hammond S/S,2024-01-24T16:00:00.000+00:00,feeder,,L2 Active Power,kW,24.82
531303,Trevor Hammond S/S,2024-01-24T16:00:00.000+00:00,feeder,,L1 Active Power,kW,19.27
531303,Trevor Hammond S/S,2024-01-24T16:00:00.000+00:00,feeder,,N Current (RMS),A,10.4
531303,Trevor Hammond S/S,2024-01-24T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,116.6
531303,Trevor Hammond S/S,2024-01-24T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,124.7
531303,Trevor Hammond S/S,2024-01-24T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,100.6
531303,Trevor Hammond S/S,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.81
531303,Trevor Hammond S/S,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.65
531303,Trevor Hammond S/S,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
531303,Trevor Hammond S/S,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.54
531303,Trevor Hammond S/S,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.37
531303,Trevor Hammond S/S,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.45
531303,Trevor Hammond S/S,2024-01-24T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
531303,Trevor Hammond S/S,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.9
531303,Trevor Hammond S/S,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
531303,Trevor Hammond S/S,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
531303,Trevor Hammond S/S,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
531303,Trevor Hammond S/S,2024-01-24T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
531303,Trevor Hammond S/S,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
531303,Trevor Hammond S/S,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-24T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,15.08
531303,Trevor Hammond S/S,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.26
531303,Trevor Hammond S/S,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,13.11
531303,Trevor Hammond S/S,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,39.56
531303,Trevor Hammond S/S,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,41.37
531303,Trevor Hammond S/S,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,40.32
531303,Trevor Hammond S/S,2024-01-24T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
531303,Trevor Hammond S/S,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,180.9
531303,Trevor Hammond S/S,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,178.8
531303,Trevor Hammond S/S,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,181.6
531303,Trevor Hammond S/S,2024-01-24T16:00:00.000+00:00,transformer,,Temperature,C,24.9
531303,Trevor Hammond S/S,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
531303,Trevor Hammond S/S,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
531303,Trevor Hammond S/S,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
531303,Trevor Hammond S/S,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
531303,Trevor Hammond S/S,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
531303,Trevor Hammond S/S,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
531303,Trevor Hammond S/S,2024-01-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.96
531303,Trevor Hammond S/S,2024-01-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.03
531303,Trevor Hammond S/S,2024-01-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.04
531303,Trevor Hammond S/S,2024-01-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,67.69
531303,Trevor Hammond S/S,2024-01-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,72.62
531303,Trevor Hammond S/S,2024-01-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,63.24
531303,Trevor Hammond S/S,2024-01-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
531303,Trevor Hammond S/S,2024-01-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,321.9
531303,Trevor Hammond S/S,2024-01-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,322.6
531303,Trevor Hammond S/S,2024-01-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.8
531303,Trevor Hammond S/S,2024-01-24T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,16.63
531303,Trevor Hammond S/S,2024-01-24T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.85
531303,Trevor Hammond S/S,2024-01-24T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.57
531303,Trevor Hammond S/S,2024-01-24T15:50:00.000+00:00,feeder,,L3 Active Power,kW,21.65
531303,Trevor Hammond S/S,2024-01-24T15:50:00.000+00:00,feeder,,L2 Active Power,kW,24.28
531303,Trevor Hammond S/S,2024-01-24T15:50:00.000+00:00,feeder,,L1 Active Power,kW,18.62
531303,Trevor Hammond S/S,2024-01-24T15:50:00.000+00:00,feeder,,N Current (RMS),A,12.4
531303,Trevor Hammond S/S,2024-01-24T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,115.4
531303,Trevor Hammond S/S,2024-01-24T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,122.2
531303,Trevor Hammond S/S,2024-01-24T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,97.2
531303,Trevor Hammond S/S,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.91
531303,Trevor Hammond S/S,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.61
531303,Trevor Hammond S/S,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
531303,Trevor Hammond S/S,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.54
531303,Trevor Hammond S/S,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.95
531303,Trevor Hammond S/S,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.41
531303,Trevor Hammond S/S,2024-01-24T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
531303,Trevor Hammond S/S,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
531303,Trevor Hammond S/S,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
531303,Trevor Hammond S/S,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
531303,Trevor Hammond S/S,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
531303,Trevor Hammond S/S,2024-01-24T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
531303,Trevor Hammond S/S,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-24T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,17.08
531303,Trevor Hammond S/S,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.13
531303,Trevor Hammond S/S,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,15.12
531303,Trevor Hammond S/S,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,43.09
531303,Trevor Hammond S/S,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,45.98
531303,Trevor Hammond S/S,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,43.3
531303,Trevor Hammond S/S,2024-01-24T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
531303,Trevor Hammond S/S,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,197.1
531303,Trevor Hammond S/S,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,199.6
531303,Trevor Hammond S/S,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,195.8
531303,Trevor Hammond S/S,2024-01-24T15:50:00.000+00:00,transformer,,Temperature,C,24.9
531303,Trevor Hammond S/S,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
531303,Trevor Hammond S/S,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
531303,Trevor Hammond S/S,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
531303,Trevor Hammond S/S,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
531303,Trevor Hammond S/S,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
531303,Trevor Hammond S/S,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
531303,Trevor Hammond S/S,2024-01-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.59
531303,Trevor Hammond S/S,2024-01-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.57
531303,Trevor Hammond S/S,2024-01-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.65
531303,Trevor Hammond S/S,2024-01-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,71.16
531303,Trevor Hammond S/S,2024-01-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,77.28
531303,Trevor Hammond S/S,2024-01-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,65.51
531303,Trevor Hammond S/S,2024-01-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
531303,Trevor Hammond S/S,2024-01-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,337.0
531303,Trevor Hammond S/S,2024-01-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,343.8
531303,Trevor Hammond S/S,2024-01-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.8
531303,Trevor Hammond S/S,2024-01-24T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,16.85
531303,Trevor Hammond S/S,2024-01-24T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.41
531303,Trevor Hammond S/S,2024-01-24T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,14.19
531303,Trevor Hammond S/S,2024-01-24T15:40:00.000+00:00,feeder,,L3 Active Power,kW,21.53
531303,Trevor Hammond S/S,2024-01-24T15:40:00.000+00:00,feeder,,L2 Active Power,kW,24.28
531303,Trevor Hammond S/S,2024-01-24T15:40:00.000+00:00,feeder,,L1 Active Power,kW,18.54
531303,Trevor Hammond S/S,2024-01-24T15:40:00.000+00:00,feeder,,N Current (RMS),A,11.9
531303,Trevor Hammond S/S,2024-01-24T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,115.1
531303,Trevor Hammond S/S,2024-01-24T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,123.0
531303,Trevor Hammond S/S,2024-01-24T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,98.2
531303,Trevor Hammond S/S,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.76
531303,Trevor Hammond S/S,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.41
531303,Trevor Hammond S/S,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
531303,Trevor Hammond S/S,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.36
531303,Trevor Hammond S/S,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.66
531303,Trevor Hammond S/S,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.15
531303,Trevor Hammond S/S,2024-01-24T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
531303,Trevor Hammond S/S,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
531303,Trevor Hammond S/S,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
531303,Trevor Hammond S/S,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
531303,Trevor Hammond S/S,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
531303,Trevor Hammond S/S,2024-01-24T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
531303,Trevor Hammond S/S,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
531303,Trevor Hammond S/S,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-24T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,16.84
531303,Trevor Hammond S/S,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.04
531303,Trevor Hammond S/S,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,14.67
531303,Trevor Hammond S/S,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,43.81
531303,Trevor Hammond S/S,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,45.06
531303,Trevor Hammond S/S,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,43.87
531303,Trevor Hammond S/S,2024-01-24T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
531303,Trevor Hammond S/S,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,200.0
531303,Trevor Hammond S/S,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,195.5
531303,Trevor Hammond S/S,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,198.1
531303,Trevor Hammond S/S,2024-01-24T15:40:00.000+00:00,transformer,,Temperature,C,24.9
531303,Trevor Hammond S/S,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
531303,Trevor Hammond S/S,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
531303,Trevor Hammond S/S,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
531303,Trevor Hammond S/S,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
531303,Trevor Hammond S/S,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
531303,Trevor Hammond S/S,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
531303,Trevor Hammond S/S,2024-01-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.41
531303,Trevor Hammond S/S,2024-01-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.85
531303,Trevor Hammond S/S,2024-01-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.78
531303,Trevor Hammond S/S,2024-01-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,71.57
531303,Trevor Hammond S/S,2024-01-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,77.06
531303,Trevor Hammond S/S,2024-01-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,66.77
531303,Trevor Hammond S/S,2024-01-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
531303,Trevor Hammond S/S,2024-01-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,338.6
531303,Trevor Hammond S/S,2024-01-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,342.3
531303,Trevor Hammond S/S,2024-01-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.2
531303,Trevor Hammond S/S,2024-01-24T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.12
531303,Trevor Hammond S/S,2024-01-24T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.79
531303,Trevor Hammond S/S,2024-01-24T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,14.39
531303,Trevor Hammond S/S,2024-01-24T15:30:00.000+00:00,feeder,,L3 Active Power,kW,21.73
531303,Trevor Hammond S/S,2024-01-24T15:30:00.000+00:00,feeder,,L2 Active Power,kW,25.02
531303,Trevor Hammond S/S,2024-01-24T15:30:00.000+00:00,feeder,,L1 Active Power,kW,19.03
531303,Trevor Hammond S/S,2024-01-24T15:30:00.000+00:00,feeder,,N Current (RMS),A,12.3
