Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-24T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,115.9
531303,Trevor Hammond S/S,2024-01-24T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,125.6
531303,Trevor Hammond S/S,2024-01-24T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,99.8
531303,Trevor Hammond S/S,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.13
531303,Trevor Hammond S/S,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
531303,Trevor Hammond S/S,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
531303,Trevor Hammond S/S,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.55
531303,Trevor Hammond S/S,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.64
531303,Trevor Hammond S/S,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.89
531303,Trevor Hammond S/S,2024-01-24T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
531303,Trevor Hammond S/S,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.3
531303,Trevor Hammond S/S,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
531303,Trevor Hammond S/S,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
531303,Trevor Hammond S/S,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
531303,Trevor Hammond S/S,2024-01-24T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-24T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.75
531303,Trevor Hammond S/S,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.51
531303,Trevor Hammond S/S,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.08
531303,Trevor Hammond S/S,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,36.69
531303,Trevor Hammond S/S,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,37.09
531303,Trevor Hammond S/S,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,36.8
531303,Trevor Hammond S/S,2024-01-24T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
531303,Trevor Hammond S/S,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,162.6
531303,Trevor Hammond S/S,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,158.5
531303,Trevor Hammond S/S,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,162.8
531303,Trevor Hammond S/S,2024-01-24T15:30:00.000+00:00,transformer,,Temperature,C,24.9
531303,Trevor Hammond S/S,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
531303,Trevor Hammond S/S,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
531303,Trevor Hammond S/S,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
531303,Trevor Hammond S/S,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
531303,Trevor Hammond S/S,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
531303,Trevor Hammond S/S,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
531303,Trevor Hammond S/S,2024-01-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.97
531303,Trevor Hammond S/S,2024-01-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.06
531303,Trevor Hammond S/S,2024-01-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.42
531303,Trevor Hammond S/S,2024-01-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,64.89
531303,Trevor Hammond S/S,2024-01-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,67.82
531303,Trevor Hammond S/S,2024-01-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,60.95
531303,Trevor Hammond S/S,2024-01-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
531303,Trevor Hammond S/S,2024-01-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.2
531303,Trevor Hammond S/S,2024-01-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.1
531303,Trevor Hammond S/S,2024-01-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
531303,Trevor Hammond S/S,2024-01-24T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,16.91
531303,Trevor Hammond S/S,2024-01-24T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.18
531303,Trevor Hammond S/S,2024-01-24T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,14.12
531303,Trevor Hammond S/S,2024-01-24T15:20:00.000+00:00,feeder,,L3 Active Power,kW,20.83
531303,Trevor Hammond S/S,2024-01-24T15:20:00.000+00:00,feeder,,L2 Active Power,kW,24.23
531303,Trevor Hammond S/S,2024-01-24T15:20:00.000+00:00,feeder,,L1 Active Power,kW,19.51
531303,Trevor Hammond S/S,2024-01-24T15:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
531303,Trevor Hammond S/S,2024-01-24T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,112.1
531303,Trevor Hammond S/S,2024-01-24T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,121.5
531303,Trevor Hammond S/S,2024-01-24T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,100.7
531303,Trevor Hammond S/S,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.88
531303,Trevor Hammond S/S,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
531303,Trevor Hammond S/S,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
531303,Trevor Hammond S/S,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.53
531303,Trevor Hammond S/S,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.41
531303,Trevor Hammond S/S,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.92
531303,Trevor Hammond S/S,2024-01-24T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
531303,Trevor Hammond S/S,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
531303,Trevor Hammond S/S,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
531303,Trevor Hammond S/S,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
531303,Trevor Hammond S/S,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
531303,Trevor Hammond S/S,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
531303,Trevor Hammond S/S,2024-01-24T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
531303,Trevor Hammond S/S,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-24T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,13.82
531303,Trevor Hammond S/S,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.11
531303,Trevor Hammond S/S,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,13.3
531303,Trevor Hammond S/S,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,39.65
531303,Trevor Hammond S/S,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,42.02
531303,Trevor Hammond S/S,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,40.66
531303,Trevor Hammond S/S,2024-01-24T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
531303,Trevor Hammond S/S,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,179.1
531303,Trevor Hammond S/S,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,181.1
531303,Trevor Hammond S/S,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,183.6
531303,Trevor Hammond S/S,2024-01-24T15:20:00.000+00:00,transformer,,Temperature,C,24.9
531303,Trevor Hammond S/S,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
531303,Trevor Hammond S/S,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
531303,Trevor Hammond S/S,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
531303,Trevor Hammond S/S,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
531303,Trevor Hammond S/S,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
531303,Trevor Hammond S/S,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
531303,Trevor Hammond S/S,2024-01-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.61
531303,Trevor Hammond S/S,2024-01-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.22
531303,Trevor Hammond S/S,2024-01-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.33
531303,Trevor Hammond S/S,2024-01-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,63.91
531303,Trevor Hammond S/S,2024-01-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,70.74
531303,Trevor Hammond S/S,2024-01-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,65.35
531303,Trevor Hammond S/S,2024-01-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
531303,Trevor Hammond S/S,2024-01-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.5
531303,Trevor Hammond S/S,2024-01-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,309.9
531303,Trevor Hammond S/S,2024-01-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.9
531303,Trevor Hammond S/S,2024-01-24T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.92
531303,Trevor Hammond S/S,2024-01-24T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,10.16
531303,Trevor Hammond S/S,2024-01-24T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.42
531303,Trevor Hammond S/S,2024-01-24T15:10:00.000+00:00,feeder,,L3 Active Power,kW,19.61
531303,Trevor Hammond S/S,2024-01-24T15:10:00.000+00:00,feeder,,L2 Active Power,kW,22.68
531303,Trevor Hammond S/S,2024-01-24T15:10:00.000+00:00,feeder,,L1 Active Power,kW,17.29
531303,Trevor Hammond S/S,2024-01-24T15:10:00.000+00:00,feeder,,N Current (RMS),A,12.2
531303,Trevor Hammond S/S,2024-01-24T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,95.2
531303,Trevor Hammond S/S,2024-01-24T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,105.2
531303,Trevor Hammond S/S,2024-01-24T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,83.4
531303,Trevor Hammond S/S,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
531303,Trevor Hammond S/S,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
531303,Trevor Hammond S/S,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
531303,Trevor Hammond S/S,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.87
531303,Trevor Hammond S/S,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.24
531303,Trevor Hammond S/S,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.59
531303,Trevor Hammond S/S,2024-01-24T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
531303,Trevor Hammond S/S,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
531303,Trevor Hammond S/S,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
531303,Trevor Hammond S/S,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
531303,Trevor Hammond S/S,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
531303,Trevor Hammond S/S,2024-01-24T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.11
531303,Trevor Hammond S/S,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-24T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,15.64
531303,Trevor Hammond S/S,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.72
531303,Trevor Hammond S/S,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,13.94
531303,Trevor Hammond S/S,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,43.81
531303,Trevor Hammond S/S,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,44.64
531303,Trevor Hammond S/S,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,43.46
531303,Trevor Hammond S/S,2024-01-24T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
531303,Trevor Hammond S/S,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,198.4
531303,Trevor Hammond S/S,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,193.1
531303,Trevor Hammond S/S,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,195.4
531303,Trevor Hammond S/S,2024-01-24T15:10:00.000+00:00,transformer,,Temperature,C,24.9
531303,Trevor Hammond S/S,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
531303,Trevor Hammond S/S,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
531303,Trevor Hammond S/S,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
531303,Trevor Hammond S/S,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
531303,Trevor Hammond S/S,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
531303,Trevor Hammond S/S,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
531303,Trevor Hammond S/S,2024-01-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.87
531303,Trevor Hammond S/S,2024-01-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.7
531303,Trevor Hammond S/S,2024-01-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.16
531303,Trevor Hammond S/S,2024-01-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,66.14
531303,Trevor Hammond S/S,2024-01-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,71.62
531303,Trevor Hammond S/S,2024-01-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,66.6
531303,Trevor Hammond S/S,2024-01-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
531303,Trevor Hammond S/S,2024-01-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.0
531303,Trevor Hammond S/S,2024-01-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.4
531303,Trevor Hammond S/S,2024-01-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.1
531303,Trevor Hammond S/S,2024-01-24T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.56
531303,Trevor Hammond S/S,2024-01-24T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.65
531303,Trevor Hammond S/S,2024-01-24T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.18
531303,Trevor Hammond S/S,2024-01-24T15:00:00.000+00:00,feeder,,L3 Active Power,kW,22.25
531303,Trevor Hammond S/S,2024-01-24T15:00:00.000+00:00,feeder,,L2 Active Power,kW,21.97
531303,Trevor Hammond S/S,2024-01-24T15:00:00.000+00:00,feeder,,L1 Active Power,kW,17.09
531303,Trevor Hammond S/S,2024-01-24T15:00:00.000+00:00,feeder,,N Current (RMS),A,15.0
531303,Trevor Hammond S/S,2024-01-24T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,104.3
531303,Trevor Hammond S/S,2024-01-24T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,101.3
531303,Trevor Hammond S/S,2024-01-24T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,81.8
531303,Trevor Hammond S/S,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.38
531303,Trevor Hammond S/S,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
531303,Trevor Hammond S/S,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
531303,Trevor Hammond S/S,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.69
531303,Trevor Hammond S/S,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.98
531303,Trevor Hammond S/S,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.41
531303,Trevor Hammond S/S,2024-01-24T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
531303,Trevor Hammond S/S,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
531303,Trevor Hammond S/S,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
531303,Trevor Hammond S/S,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.5
531303,Trevor Hammond S/S,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
531303,Trevor Hammond S/S,2024-01-24T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
531303,Trevor Hammond S/S,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
531303,Trevor Hammond S/S,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-24T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,13.21
531303,Trevor Hammond S/S,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.62
531303,Trevor Hammond S/S,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.84
531303,Trevor Hammond S/S,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,42.36
531303,Trevor Hammond S/S,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,42.99
531303,Trevor Hammond S/S,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,40.9
531303,Trevor Hammond S/S,2024-01-24T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
531303,Trevor Hammond S/S,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,190.0
531303,Trevor Hammond S/S,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,185.1
531303,Trevor Hammond S/S,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,181.5
531303,Trevor Hammond S/S,2024-01-24T15:00:00.000+00:00,transformer,,Temperature,C,24.9
531303,Trevor Hammond S/S,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
531303,Trevor Hammond S/S,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
531303,Trevor Hammond S/S,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
531303,Trevor Hammond S/S,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
531303,Trevor Hammond S/S,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
531303,Trevor Hammond S/S,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
531303,Trevor Hammond S/S,2024-01-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.11
531303,Trevor Hammond S/S,2024-01-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.12
531303,Trevor Hammond S/S,2024-01-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.76
531303,Trevor Hammond S/S,2024-01-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,67.19
531303,Trevor Hammond S/S,2024-01-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,70.01
531303,Trevor Hammond S/S,2024-01-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,65.69
531303,Trevor Hammond S/S,2024-01-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
531303,Trevor Hammond S/S,2024-01-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.4
531303,Trevor Hammond S/S,2024-01-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.8
531303,Trevor Hammond S/S,2024-01-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.9
531303,Trevor Hammond S/S,2024-01-24T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,13.96
531303,Trevor Hammond S/S,2024-01-24T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.1
531303,Trevor Hammond S/S,2024-01-24T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.78
531303,Trevor Hammond S/S,2024-01-24T14:50:00.000+00:00,feeder,,L3 Active Power,kW,20.71
531303,Trevor Hammond S/S,2024-01-24T14:50:00.000+00:00,feeder,,L2 Active Power,kW,23.69
531303,Trevor Hammond S/S,2024-01-24T14:50:00.000+00:00,feeder,,L1 Active Power,kW,17.97
531303,Trevor Hammond S/S,2024-01-24T14:50:00.000+00:00,feeder,,N Current (RMS),A,12.1
531303,Trevor Hammond S/S,2024-01-24T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,104.4
531303,Trevor Hammond S/S,2024-01-24T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,112.9
531303,Trevor Hammond S/S,2024-01-24T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,89.8
531303,Trevor Hammond S/S,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.41
531303,Trevor Hammond S/S,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
531303,Trevor Hammond S/S,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
531303,Trevor Hammond S/S,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.39
531303,Trevor Hammond S/S,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.64
531303,Trevor Hammond S/S,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.98
531303,Trevor Hammond S/S,2024-01-24T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
531303,Trevor Hammond S/S,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
531303,Trevor Hammond S/S,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
531303,Trevor Hammond S/S,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
531303,Trevor Hammond S/S,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
531303,Trevor Hammond S/S,2024-01-24T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
531303,Trevor Hammond S/S,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
531303,Trevor Hammond S/S,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-24T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,15.75
531303,Trevor Hammond S/S,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.95
531303,Trevor Hammond S/S,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,14.35
531303,Trevor Hammond S/S,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,40.2
531303,Trevor Hammond S/S,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,41.27
531303,Trevor Hammond S/S,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,41.63
531303,Trevor Hammond S/S,2024-01-24T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
531303,Trevor Hammond S/S,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,185.6
531303,Trevor Hammond S/S,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,182.7
531303,Trevor Hammond S/S,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,189.5
531303,Trevor Hammond S/S,2024-01-24T14:50:00.000+00:00,transformer,,Temperature,C,24.8
531303,Trevor Hammond S/S,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
531303,Trevor Hammond S/S,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
531303,Trevor Hammond S/S,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
531303,Trevor Hammond S/S,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
531303,Trevor Hammond S/S,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
531303,Trevor Hammond S/S,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
531303,Trevor Hammond S/S,2024-01-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.09
531303,Trevor Hammond S/S,2024-01-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.88
531303,Trevor Hammond S/S,2024-01-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.81
531303,Trevor Hammond S/S,2024-01-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,63.17
531303,Trevor Hammond S/S,2024-01-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,68.66
531303,Trevor Hammond S/S,2024-01-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,66.87
531303,Trevor Hammond S/S,2024-01-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
531303,Trevor Hammond S/S,2024-01-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.0
531303,Trevor Hammond S/S,2024-01-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.2
531303,Trevor Hammond S/S,2024-01-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.7
531303,Trevor Hammond S/S,2024-01-24T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,13.35
531303,Trevor Hammond S/S,2024-01-24T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.65
531303,Trevor Hammond S/S,2024-01-24T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.53
531303,Trevor Hammond S/S,2024-01-24T14:40:00.000+00:00,feeder,,L3 Active Power,kW,20.29
531303,Trevor Hammond S/S,2024-01-24T14:40:00.000+00:00,feeder,,L2 Active Power,kW,23.28
531303,Trevor Hammond S/S,2024-01-24T14:40:00.000+00:00,feeder,,L1 Active Power,kW,18.04
531303,Trevor Hammond S/S,2024-01-24T14:40:00.000+00:00,feeder,,N Current (RMS),A,12.6
531303,Trevor Hammond S/S,2024-01-24T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,102.2
531303,Trevor Hammond S/S,2024-01-24T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,111.2
531303,Trevor Hammond S/S,2024-01-24T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,90.0
531303,Trevor Hammond S/S,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.65
531303,Trevor Hammond S/S,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
531303,Trevor Hammond S/S,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
531303,Trevor Hammond S/S,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.3
531303,Trevor Hammond S/S,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.28
531303,Trevor Hammond S/S,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.58
531303,Trevor Hammond S/S,2024-01-24T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
531303,Trevor Hammond S/S,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
531303,Trevor Hammond S/S,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
531303,Trevor Hammond S/S,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
531303,Trevor Hammond S/S,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
531303,Trevor Hammond S/S,2024-01-24T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
531303,Trevor Hammond S/S,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
531303,Trevor Hammond S/S,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-24T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,15.08
531303,Trevor Hammond S/S,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,10.59
531303,Trevor Hammond S/S,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,13.35
531303,Trevor Hammond S/S,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,43.66
531303,Trevor Hammond S/S,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,46.03
531303,Trevor Hammond S/S,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,45.21
531303,Trevor Hammond S/S,2024-01-24T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
531303,Trevor Hammond S/S,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,198.4
531303,Trevor Hammond S/S,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,202.2
531303,Trevor Hammond S/S,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,202.4
531303,Trevor Hammond S/S,2024-01-24T14:40:00.000+00:00,transformer,,Temperature,C,24.7
531303,Trevor Hammond S/S,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.76
531303,Trevor Hammond S/S,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
531303,Trevor Hammond S/S,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
531303,Trevor Hammond S/S,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
531303,Trevor Hammond S/S,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
531303,Trevor Hammond S/S,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
531303,Trevor Hammond S/S,2024-01-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.06
531303,Trevor Hammond S/S,2024-01-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.07
531303,Trevor Hammond S/S,2024-01-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.57
531303,Trevor Hammond S/S,2024-01-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,67.11
531303,Trevor Hammond S/S,2024-01-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,73.66
531303,Trevor Hammond S/S,2024-01-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,71.12
531303,Trevor Hammond S/S,2024-01-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
531303,Trevor Hammond S/S,2024-01-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.1
531303,Trevor Hammond S/S,2024-01-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,323.9
531303,Trevor Hammond S/S,2024-01-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.4
531303,Trevor Hammond S/S,2024-01-24T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,13.95
531303,Trevor Hammond S/S,2024-01-24T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.98
531303,Trevor Hammond S/S,2024-01-24T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.85
531303,Trevor Hammond S/S,2024-01-24T14:30:00.000+00:00,feeder,,L3 Active Power,kW,21.02
531303,Trevor Hammond S/S,2024-01-24T14:30:00.000+00:00,feeder,,L2 Active Power,kW,24.0
531303,Trevor Hammond S/S,2024-01-24T14:30:00.000+00:00,feeder,,L1 Active Power,kW,18.64
531303,Trevor Hammond S/S,2024-01-24T14:30:00.000+00:00,feeder,,N Current (RMS),A,13.0
531303,Trevor Hammond S/S,2024-01-24T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,105.5
531303,Trevor Hammond S/S,2024-01-24T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,113.8
531303,Trevor Hammond S/S,2024-01-24T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,92.4
531303,Trevor Hammond S/S,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.33
531303,Trevor Hammond S/S,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
531303,Trevor Hammond S/S,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
531303,Trevor Hammond S/S,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.46
531303,Trevor Hammond S/S,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.82
531303,Trevor Hammond S/S,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.21
531303,Trevor Hammond S/S,2024-01-24T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
531303,Trevor Hammond S/S,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
531303,Trevor Hammond S/S,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
531303,Trevor Hammond S/S,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.7
531303,Trevor Hammond S/S,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
531303,Trevor Hammond S/S,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
531303,Trevor Hammond S/S,2024-01-24T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
531303,Trevor Hammond S/S,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
531303,Trevor Hammond S/S,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-24T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,16.31
531303,Trevor Hammond S/S,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,12.34
531303,Trevor Hammond S/S,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,14.22
531303,Trevor Hammond S/S,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,45.21
531303,Trevor Hammond S/S,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,47.88
531303,Trevor Hammond S/S,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,47.93
531303,Trevor Hammond S/S,2024-01-24T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
531303,Trevor Hammond S/S,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,205.2
531303,Trevor Hammond S/S,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,210.5
531303,Trevor Hammond S/S,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,214.0
531303,Trevor Hammond S/S,2024-01-24T14:30:00.000+00:00,transformer,,Temperature,C,24.6
531303,Trevor Hammond S/S,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.76
531303,Trevor Hammond S/S,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
531303,Trevor Hammond S/S,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
531303,Trevor Hammond S/S,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
531303,Trevor Hammond S/S,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
531303,Trevor Hammond S/S,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
531303,Trevor Hammond S/S,2024-01-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.56
531303,Trevor Hammond S/S,2024-01-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.16
531303,Trevor Hammond S/S,2024-01-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.78
531303,Trevor Hammond S/S,2024-01-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,68.53
531303,Trevor Hammond S/S,2024-01-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,75.78
531303,Trevor Hammond S/S,2024-01-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,74.08
531303,Trevor Hammond S/S,2024-01-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
531303,Trevor Hammond S/S,2024-01-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,315.9
531303,Trevor Hammond S/S,2024-01-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,333.8
531303,Trevor Hammond S/S,2024-01-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,329.1
531303,Trevor Hammond S/S,2024-01-24T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,13.24
531303,Trevor Hammond S/S,2024-01-24T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.51
531303,Trevor Hammond S/S,2024-01-24T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.18
531303,Trevor Hammond S/S,2024-01-24T14:20:00.000+00:00,feeder,,L3 Active Power,kW,20.73
531303,Trevor Hammond S/S,2024-01-24T14:20:00.000+00:00,feeder,,L2 Active Power,kW,23.13
531303,Trevor Hammond S/S,2024-01-24T14:20:00.000+00:00,feeder,,L1 Active Power,kW,17.27
531303,Trevor Hammond S/S,2024-01-24T14:20:00.000+00:00,feeder,,N Current (RMS),A,12.6
531303,Trevor Hammond S/S,2024-01-24T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,103.3
531303,Trevor Hammond S/S,2024-01-24T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,110.2
531303,Trevor Hammond S/S,2024-01-24T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,86.4
531303,Trevor Hammond S/S,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.35
531303,Trevor Hammond S/S,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
531303,Trevor Hammond S/S,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
531303,Trevor Hammond S/S,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.26
531303,Trevor Hammond S/S,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.56
531303,Trevor Hammond S/S,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.9
531303,Trevor Hammond S/S,2024-01-24T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
531303,Trevor Hammond S/S,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
531303,Trevor Hammond S/S,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
531303,Trevor Hammond S/S,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
531303,Trevor Hammond S/S,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
531303,Trevor Hammond S/S,2024-01-24T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
531303,Trevor Hammond S/S,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
531303,Trevor Hammond S/S,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-24T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,17.42
531303,Trevor Hammond S/S,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,12.53
531303,Trevor Hammond S/S,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,16.21
531303,Trevor Hammond S/S,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,42.72
531303,Trevor Hammond S/S,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,44.12
531303,Trevor Hammond S/S,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,43.98
531303,Trevor Hammond S/S,2024-01-24T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
531303,Trevor Hammond S/S,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,198.2
531303,Trevor Hammond S/S,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,196.3
531303,Trevor Hammond S/S,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,201.6
531303,Trevor Hammond S/S,2024-01-24T14:20:00.000+00:00,transformer,,Temperature,C,24.6
531303,Trevor Hammond S/S,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.76
531303,Trevor Hammond S/S,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
531303,Trevor Hammond S/S,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.71
531303,Trevor Hammond S/S,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
531303,Trevor Hammond S/S,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
531303,Trevor Hammond S/S,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
531303,Trevor Hammond S/S,2024-01-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.98
531303,Trevor Hammond S/S,2024-01-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.9
531303,Trevor Hammond S/S,2024-01-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.07
531303,Trevor Hammond S/S,2024-01-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,65.57
