Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,70.88
531303,Trevor Hammond S/S,2024-01-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,68.44
531303,Trevor Hammond S/S,2024-01-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
531303,Trevor Hammond S/S,2024-01-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.6
531303,Trevor Hammond S/S,2024-01-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.8
531303,Trevor Hammond S/S,2024-01-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.5
531303,Trevor Hammond S/S,2024-01-24T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,13.25
531303,Trevor Hammond S/S,2024-01-24T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.43
531303,Trevor Hammond S/S,2024-01-24T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.08
531303,Trevor Hammond S/S,2024-01-24T14:10:00.000+00:00,feeder,,L3 Active Power,kW,21.45
531303,Trevor Hammond S/S,2024-01-24T14:10:00.000+00:00,feeder,,L2 Active Power,kW,23.0
531303,Trevor Hammond S/S,2024-01-24T14:10:00.000+00:00,feeder,,L1 Active Power,kW,17.68
531303,Trevor Hammond S/S,2024-01-24T14:10:00.000+00:00,feeder,,N Current (RMS),A,11.3
531303,Trevor Hammond S/S,2024-01-24T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,106.1
531303,Trevor Hammond S/S,2024-01-24T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,109.9
531303,Trevor Hammond S/S,2024-01-24T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,87.8
531303,Trevor Hammond S/S,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.65
531303,Trevor Hammond S/S,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
531303,Trevor Hammond S/S,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
531303,Trevor Hammond S/S,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
531303,Trevor Hammond S/S,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
531303,Trevor Hammond S/S,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.68
531303,Trevor Hammond S/S,2024-01-24T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
531303,Trevor Hammond S/S,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
531303,Trevor Hammond S/S,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
531303,Trevor Hammond S/S,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
531303,Trevor Hammond S/S,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
531303,Trevor Hammond S/S,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
531303,Trevor Hammond S/S,2024-01-24T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
531303,Trevor Hammond S/S,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
531303,Trevor Hammond S/S,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
531303,Trevor Hammond S/S,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-24T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,16.32
531303,Trevor Hammond S/S,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,11.66
531303,Trevor Hammond S/S,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,17.2
531303,Trevor Hammond S/S,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,38.17
531303,Trevor Hammond S/S,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,41.25
531303,Trevor Hammond S/S,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,42.63
531303,Trevor Hammond S/S,2024-01-24T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
531303,Trevor Hammond S/S,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,181.3
531303,Trevor Hammond S/S,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,185.6
531303,Trevor Hammond S/S,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,199.7
531303,Trevor Hammond S/S,2024-01-24T14:10:00.000+00:00,transformer,,Temperature,C,24.4
531303,Trevor Hammond S/S,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.77
531303,Trevor Hammond S/S,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
531303,Trevor Hammond S/S,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.7
531303,Trevor Hammond S/S,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
531303,Trevor Hammond S/S,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.88
531303,Trevor Hammond S/S,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
531303,Trevor Hammond S/S,2024-01-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.21
531303,Trevor Hammond S/S,2024-01-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.98
531303,Trevor Hammond S/S,2024-01-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.95
531303,Trevor Hammond S/S,2024-01-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,61.8
531303,Trevor Hammond S/S,2024-01-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,67.56
531303,Trevor Hammond S/S,2024-01-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,67.29
531303,Trevor Hammond S/S,2024-01-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
531303,Trevor Hammond S/S,2024-01-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.0
531303,Trevor Hammond S/S,2024-01-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.5
531303,Trevor Hammond S/S,2024-01-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.1
531303,Trevor Hammond S/S,2024-01-24T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,13.96
531303,Trevor Hammond S/S,2024-01-24T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.97
531303,Trevor Hammond S/S,2024-01-24T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.54
531303,Trevor Hammond S/S,2024-01-24T14:00:00.000+00:00,feeder,,L3 Active Power,kW,20.16
531303,Trevor Hammond S/S,2024-01-24T14:00:00.000+00:00,feeder,,L2 Active Power,kW,23.44
531303,Trevor Hammond S/S,2024-01-24T14:00:00.000+00:00,feeder,,L1 Active Power,kW,17.87
531303,Trevor Hammond S/S,2024-01-24T14:00:00.000+00:00,feeder,,N Current (RMS),A,12.0
531303,Trevor Hammond S/S,2024-01-24T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,102.8
531303,Trevor Hammond S/S,2024-01-24T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,112.2
531303,Trevor Hammond S/S,2024-01-24T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,89.2
531303,Trevor Hammond S/S,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.38
531303,Trevor Hammond S/S,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
531303,Trevor Hammond S/S,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
531303,Trevor Hammond S/S,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.51
531303,Trevor Hammond S/S,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.77
531303,Trevor Hammond S/S,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.64
531303,Trevor Hammond S/S,2024-01-24T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
531303,Trevor Hammond S/S,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
531303,Trevor Hammond S/S,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
531303,Trevor Hammond S/S,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
531303,Trevor Hammond S/S,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
531303,Trevor Hammond S/S,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
531303,Trevor Hammond S/S,2024-01-24T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
531303,Trevor Hammond S/S,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
531303,Trevor Hammond S/S,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
531303,Trevor Hammond S/S,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-24T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,16.53
531303,Trevor Hammond S/S,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,10.72
531303,Trevor Hammond S/S,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,17.32
531303,Trevor Hammond S/S,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,38.57
531303,Trevor Hammond S/S,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,42.1
531303,Trevor Hammond S/S,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,42.13
531303,Trevor Hammond S/S,2024-01-24T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.9
531303,Trevor Hammond S/S,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,183.0
531303,Trevor Hammond S/S,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,188.3
531303,Trevor Hammond S/S,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,197.4
531303,Trevor Hammond S/S,2024-01-24T14:00:00.000+00:00,transformer,,Temperature,C,24.3
531303,Trevor Hammond S/S,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.72
531303,Trevor Hammond S/S,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
531303,Trevor Hammond S/S,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.67
531303,Trevor Hammond S/S,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
531303,Trevor Hammond S/S,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.82
531303,Trevor Hammond S/S,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
531303,Trevor Hammond S/S,2024-01-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.86
531303,Trevor Hammond S/S,2024-01-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.52
531303,Trevor Hammond S/S,2024-01-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.49
531303,Trevor Hammond S/S,2024-01-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,60.14
531303,Trevor Hammond S/S,2024-01-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,68.39
531303,Trevor Hammond S/S,2024-01-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,66.94
531303,Trevor Hammond S/S,2024-01-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
531303,Trevor Hammond S/S,2024-01-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.9
531303,Trevor Hammond S/S,2024-01-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.9
531303,Trevor Hammond S/S,2024-01-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.9
531303,Trevor Hammond S/S,2024-01-24T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.41
531303,Trevor Hammond S/S,2024-01-24T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.1
531303,Trevor Hammond S/S,2024-01-24T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.1
531303,Trevor Hammond S/S,2024-01-24T13:50:00.000+00:00,feeder,,L3 Active Power,kW,20.04
531303,Trevor Hammond S/S,2024-01-24T13:50:00.000+00:00,feeder,,L2 Active Power,kW,22.75
531303,Trevor Hammond S/S,2024-01-24T13:50:00.000+00:00,feeder,,L1 Active Power,kW,17.19
531303,Trevor Hammond S/S,2024-01-24T13:50:00.000+00:00,feeder,,N Current (RMS),A,11.2
531303,Trevor Hammond S/S,2024-01-24T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,99.3
531303,Trevor Hammond S/S,2024-01-24T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,106.5
531303,Trevor Hammond S/S,2024-01-24T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,84.0
531303,Trevor Hammond S/S,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.4
531303,Trevor Hammond S/S,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
531303,Trevor Hammond S/S,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
531303,Trevor Hammond S/S,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.1
531303,Trevor Hammond S/S,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.55
531303,Trevor Hammond S/S,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.61
531303,Trevor Hammond S/S,2024-01-24T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
531303,Trevor Hammond S/S,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
531303,Trevor Hammond S/S,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
531303,Trevor Hammond S/S,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
531303,Trevor Hammond S/S,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
531303,Trevor Hammond S/S,2024-01-24T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
531303,Trevor Hammond S/S,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
531303,Trevor Hammond S/S,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
531303,Trevor Hammond S/S,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-24T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,16.21
531303,Trevor Hammond S/S,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,10.77
531303,Trevor Hammond S/S,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,16.35
531303,Trevor Hammond S/S,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,34.87
531303,Trevor Hammond S/S,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,36.42
531303,Trevor Hammond S/S,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,38.99
531303,Trevor Hammond S/S,2024-01-24T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
531303,Trevor Hammond S/S,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,168.1
531303,Trevor Hammond S/S,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,164.9
531303,Trevor Hammond S/S,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,183.9
531303,Trevor Hammond S/S,2024-01-24T13:50:00.000+00:00,transformer,,Temperature,C,24.2
531303,Trevor Hammond S/S,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
531303,Trevor Hammond S/S,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
531303,Trevor Hammond S/S,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
531303,Trevor Hammond S/S,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
531303,Trevor Hammond S/S,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
531303,Trevor Hammond S/S,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
531303,Trevor Hammond S/S,2024-01-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.99
531303,Trevor Hammond S/S,2024-01-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.68
531303,Trevor Hammond S/S,2024-01-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.15
531303,Trevor Hammond S/S,2024-01-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,55.91
531303,Trevor Hammond S/S,2024-01-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,61.78
531303,Trevor Hammond S/S,2024-01-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,63.09
531303,Trevor Hammond S/S,2024-01-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
531303,Trevor Hammond S/S,2024-01-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
531303,Trevor Hammond S/S,2024-01-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.1
531303,Trevor Hammond S/S,2024-01-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.5
531303,Trevor Hammond S/S,2024-01-24T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.22
531303,Trevor Hammond S/S,2024-01-24T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,10.9
531303,Trevor Hammond S/S,2024-01-24T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.06
531303,Trevor Hammond S/S,2024-01-24T13:40:00.000+00:00,feeder,,L3 Active Power,kW,20.16
531303,Trevor Hammond S/S,2024-01-24T13:40:00.000+00:00,feeder,,L2 Active Power,kW,22.43
531303,Trevor Hammond S/S,2024-01-24T13:40:00.000+00:00,feeder,,L1 Active Power,kW,17.77
531303,Trevor Hammond S/S,2024-01-24T13:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
531303,Trevor Hammond S/S,2024-01-24T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,99.8
531303,Trevor Hammond S/S,2024-01-24T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,105.6
531303,Trevor Hammond S/S,2024-01-24T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,86.4
531303,Trevor Hammond S/S,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.72
531303,Trevor Hammond S/S,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
531303,Trevor Hammond S/S,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
531303,Trevor Hammond S/S,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.65
531303,Trevor Hammond S/S,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
531303,Trevor Hammond S/S,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.51
531303,Trevor Hammond S/S,2024-01-24T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
531303,Trevor Hammond S/S,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
531303,Trevor Hammond S/S,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
531303,Trevor Hammond S/S,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
531303,Trevor Hammond S/S,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
531303,Trevor Hammond S/S,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
531303,Trevor Hammond S/S,2024-01-24T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
531303,Trevor Hammond S/S,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
531303,Trevor Hammond S/S,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-24T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,15.0
531303,Trevor Hammond S/S,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,10.68
531303,Trevor Hammond S/S,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,16.72
531303,Trevor Hammond S/S,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,34.06
531303,Trevor Hammond S/S,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,36.42
531303,Trevor Hammond S/S,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,39.44
531303,Trevor Hammond S/S,2024-01-24T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.4
531303,Trevor Hammond S/S,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,163.7
531303,Trevor Hammond S/S,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,165.1
531303,Trevor Hammond S/S,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,186.2
531303,Trevor Hammond S/S,2024-01-24T13:40:00.000+00:00,transformer,,Temperature,C,24.2
531303,Trevor Hammond S/S,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
531303,Trevor Hammond S/S,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
531303,Trevor Hammond S/S,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
531303,Trevor Hammond S/S,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
531303,Trevor Hammond S/S,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
531303,Trevor Hammond S/S,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
531303,Trevor Hammond S/S,2024-01-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.93
531303,Trevor Hammond S/S,2024-01-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.36
531303,Trevor Hammond S/S,2024-01-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.49
531303,Trevor Hammond S/S,2024-01-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,55.79
531303,Trevor Hammond S/S,2024-01-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,61.45
531303,Trevor Hammond S/S,2024-01-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,64.02
531303,Trevor Hammond S/S,2024-01-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
531303,Trevor Hammond S/S,2024-01-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.6
531303,Trevor Hammond S/S,2024-01-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.8
531303,Trevor Hammond S/S,2024-01-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.6
531303,Trevor Hammond S/S,2024-01-24T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,13.77
531303,Trevor Hammond S/S,2024-01-24T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.46
531303,Trevor Hammond S/S,2024-01-24T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.26
531303,Trevor Hammond S/S,2024-01-24T13:30:00.000+00:00,feeder,,L3 Active Power,kW,21.61
531303,Trevor Hammond S/S,2024-01-24T13:30:00.000+00:00,feeder,,L2 Active Power,kW,22.62
531303,Trevor Hammond S/S,2024-01-24T13:30:00.000+00:00,feeder,,L1 Active Power,kW,18.04
531303,Trevor Hammond S/S,2024-01-24T13:30:00.000+00:00,feeder,,N Current (RMS),A,12.3
531303,Trevor Hammond S/S,2024-01-24T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,107.2
531303,Trevor Hammond S/S,2024-01-24T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,107.9
531303,Trevor Hammond S/S,2024-01-24T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,89.1
531303,Trevor Hammond S/S,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.41
531303,Trevor Hammond S/S,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
531303,Trevor Hammond S/S,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
531303,Trevor Hammond S/S,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
531303,Trevor Hammond S/S,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.3
531303,Trevor Hammond S/S,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.45
531303,Trevor Hammond S/S,2024-01-24T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
531303,Trevor Hammond S/S,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
531303,Trevor Hammond S/S,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
531303,Trevor Hammond S/S,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
531303,Trevor Hammond S/S,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
531303,Trevor Hammond S/S,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
531303,Trevor Hammond S/S,2024-01-24T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
531303,Trevor Hammond S/S,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
531303,Trevor Hammond S/S,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-24T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,14.95
531303,Trevor Hammond S/S,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.05
531303,Trevor Hammond S/S,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,15.27
531303,Trevor Hammond S/S,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,36.5
531303,Trevor Hammond S/S,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,38.32
531303,Trevor Hammond S/S,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,38.51
531303,Trevor Hammond S/S,2024-01-24T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
531303,Trevor Hammond S/S,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,170.8
531303,Trevor Hammond S/S,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,169.9
531303,Trevor Hammond S/S,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,178.8
531303,Trevor Hammond S/S,2024-01-24T13:30:00.000+00:00,transformer,,Temperature,C,24.2
531303,Trevor Hammond S/S,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.72
531303,Trevor Hammond S/S,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
531303,Trevor Hammond S/S,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
531303,Trevor Hammond S/S,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
531303,Trevor Hammond S/S,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
531303,Trevor Hammond S/S,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
531303,Trevor Hammond S/S,2024-01-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.1
531303,Trevor Hammond S/S,2024-01-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.36
531303,Trevor Hammond S/S,2024-01-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.22
531303,Trevor Hammond S/S,2024-01-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,60.01
531303,Trevor Hammond S/S,2024-01-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,64.33
531303,Trevor Hammond S/S,2024-01-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,64.31
531303,Trevor Hammond S/S,2024-01-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
531303,Trevor Hammond S/S,2024-01-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.8
531303,Trevor Hammond S/S,2024-01-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.3
531303,Trevor Hammond S/S,2024-01-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
531303,Trevor Hammond S/S,2024-01-24T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.26
531303,Trevor Hammond S/S,2024-01-24T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.71
531303,Trevor Hammond S/S,2024-01-24T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.59
531303,Trevor Hammond S/S,2024-01-24T13:20:00.000+00:00,feeder,,L3 Active Power,kW,20.4
531303,Trevor Hammond S/S,2024-01-24T13:20:00.000+00:00,feeder,,L2 Active Power,kW,21.33
531303,Trevor Hammond S/S,2024-01-24T13:20:00.000+00:00,feeder,,L1 Active Power,kW,16.97
531303,Trevor Hammond S/S,2024-01-24T13:20:00.000+00:00,feeder,,N Current (RMS),A,12.0
531303,Trevor Hammond S/S,2024-01-24T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,96.3
531303,Trevor Hammond S/S,2024-01-24T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,97.4
531303,Trevor Hammond S/S,2024-01-24T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,80.0
531303,Trevor Hammond S/S,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.39
531303,Trevor Hammond S/S,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
531303,Trevor Hammond S/S,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
531303,Trevor Hammond S/S,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.17
531303,Trevor Hammond S/S,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.57
531303,Trevor Hammond S/S,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.44
531303,Trevor Hammond S/S,2024-01-24T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
531303,Trevor Hammond S/S,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
531303,Trevor Hammond S/S,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
531303,Trevor Hammond S/S,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.8
531303,Trevor Hammond S/S,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
531303,Trevor Hammond S/S,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
531303,Trevor Hammond S/S,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
531303,Trevor Hammond S/S,2024-01-24T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
531303,Trevor Hammond S/S,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
531303,Trevor Hammond S/S,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-24T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,14.88
531303,Trevor Hammond S/S,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,10.54
531303,Trevor Hammond S/S,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,15.92
531303,Trevor Hammond S/S,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,37.8
531303,Trevor Hammond S/S,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,39.87
531303,Trevor Hammond S/S,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,41.5
531303,Trevor Hammond S/S,2024-01-24T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
531303,Trevor Hammond S/S,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,174.9
531303,Trevor Hammond S/S,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,176.6
531303,Trevor Hammond S/S,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,190.7
531303,Trevor Hammond S/S,2024-01-24T13:20:00.000+00:00,transformer,,Temperature,C,24.2
531303,Trevor Hammond S/S,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.7
531303,Trevor Hammond S/S,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
531303,Trevor Hammond S/S,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
531303,Trevor Hammond S/S,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
531303,Trevor Hammond S/S,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
531303,Trevor Hammond S/S,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
531303,Trevor Hammond S/S,2024-01-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.51
531303,Trevor Hammond S/S,2024-01-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.07
531303,Trevor Hammond S/S,2024-01-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.16
531303,Trevor Hammond S/S,2024-01-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,60.25
531303,Trevor Hammond S/S,2024-01-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,64.86
531303,Trevor Hammond S/S,2024-01-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,67.24
531303,Trevor Hammond S/S,2024-01-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
531303,Trevor Hammond S/S,2024-01-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.3
531303,Trevor Hammond S/S,2024-01-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.6
531303,Trevor Hammond S/S,2024-01-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.5
531303,Trevor Hammond S/S,2024-01-24T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.56
531303,Trevor Hammond S/S,2024-01-24T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.04
531303,Trevor Hammond S/S,2024-01-24T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.31
531303,Trevor Hammond S/S,2024-01-24T13:10:00.000+00:00,feeder,,L3 Active Power,kW,19.62
531303,Trevor Hammond S/S,2024-01-24T13:10:00.000+00:00,feeder,,L2 Active Power,kW,21.12
531303,Trevor Hammond S/S,2024-01-24T13:10:00.000+00:00,feeder,,L1 Active Power,kW,16.95
531303,Trevor Hammond S/S,2024-01-24T13:10:00.000+00:00,feeder,,N Current (RMS),A,12.1
531303,Trevor Hammond S/S,2024-01-24T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,90.3
531303,Trevor Hammond S/S,2024-01-24T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,93.9
531303,Trevor Hammond S/S,2024-01-24T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,77.8
531303,Trevor Hammond S/S,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.69
531303,Trevor Hammond S/S,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
531303,Trevor Hammond S/S,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
531303,Trevor Hammond S/S,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.69
531303,Trevor Hammond S/S,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.56
531303,Trevor Hammond S/S,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.59
531303,Trevor Hammond S/S,2024-01-24T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
531303,Trevor Hammond S/S,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
531303,Trevor Hammond S/S,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
531303,Trevor Hammond S/S,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.5
531303,Trevor Hammond S/S,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
531303,Trevor Hammond S/S,2024-01-24T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
531303,Trevor Hammond S/S,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
531303,Trevor Hammond S/S,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-24T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,15.21
531303,Trevor Hammond S/S,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,10.05
531303,Trevor Hammond S/S,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,15.97
531303,Trevor Hammond S/S,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,38.81
531303,Trevor Hammond S/S,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,40.08
531303,Trevor Hammond S/S,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,43.6
531303,Trevor Hammond S/S,2024-01-24T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
531303,Trevor Hammond S/S,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,179.8
531303,Trevor Hammond S/S,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,177.5
531303,Trevor Hammond S/S,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,199.2
531303,Trevor Hammond S/S,2024-01-24T13:10:00.000+00:00,transformer,,Temperature,C,24.1
531303,Trevor Hammond S/S,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.72
531303,Trevor Hammond S/S,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
531303,Trevor Hammond S/S,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.73
531303,Trevor Hammond S/S,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
531303,Trevor Hammond S/S,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
531303,Trevor Hammond S/S,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
531303,Trevor Hammond S/S,2024-01-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.42
531303,Trevor Hammond S/S,2024-01-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.92
531303,Trevor Hammond S/S,2024-01-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.84
531303,Trevor Hammond S/S,2024-01-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,61.02
531303,Trevor Hammond S/S,2024-01-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,64.84
531303,Trevor Hammond S/S,2024-01-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,69.49
531303,Trevor Hammond S/S,2024-01-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
531303,Trevor Hammond S/S,2024-01-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.9
531303,Trevor Hammond S/S,2024-01-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.4
531303,Trevor Hammond S/S,2024-01-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.6
531303,Trevor Hammond S/S,2024-01-24T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.67
531303,Trevor Hammond S/S,2024-01-24T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.26
531303,Trevor Hammond S/S,2024-01-24T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.41
531303,Trevor Hammond S/S,2024-01-24T13:00:00.000+00:00,feeder,,L3 Active Power,kW,21.98
531303,Trevor Hammond S/S,2024-01-24T13:00:00.000+00:00,feeder,,L2 Active Power,kW,23.65
531303,Trevor Hammond S/S,2024-01-24T13:00:00.000+00:00,feeder,,L1 Active Power,kW,17.31
531303,Trevor Hammond S/S,2024-01-24T13:00:00.000+00:00,feeder,,N Current (RMS),A,17.7
531303,Trevor Hammond S/S,2024-01-24T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,99.6
531303,Trevor Hammond S/S,2024-01-24T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,104.6
531303,Trevor Hammond S/S,2024-01-24T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,79.6
531303,Trevor Hammond S/S,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
531303,Trevor Hammond S/S,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
531303,Trevor Hammond S/S,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
531303,Trevor Hammond S/S,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.29
531303,Trevor Hammond S/S,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.29
531303,Trevor Hammond S/S,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.27
531303,Trevor Hammond S/S,2024-01-24T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
531303,Trevor Hammond S/S,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
531303,Trevor Hammond S/S,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
531303,Trevor Hammond S/S,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.3
531303,Trevor Hammond S/S,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
531303,Trevor Hammond S/S,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
531303,Trevor Hammond S/S,2024-01-24T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
531303,Trevor Hammond S/S,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
531303,Trevor Hammond S/S,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-24T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,12.78
531303,Trevor Hammond S/S,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.1
531303,Trevor Hammond S/S,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,14.4
531303,Trevor Hammond S/S,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,36.17
531303,Trevor Hammond S/S,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,38.22
531303,Trevor Hammond S/S,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,41.32
531303,Trevor Hammond S/S,2024-01-24T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.4
531303,Trevor Hammond S/S,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,168.4
