Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,170.1
531303,Trevor Hammond S/S,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,190.1
531303,Trevor Hammond S/S,2024-01-24T13:00:00.000+00:00,transformer,,Temperature,C,24.1
531303,Trevor Hammond S/S,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.77
531303,Trevor Hammond S/S,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
531303,Trevor Hammond S/S,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.75
531303,Trevor Hammond S/S,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
531303,Trevor Hammond S/S,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
531303,Trevor Hammond S/S,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
531303,Trevor Hammond S/S,2024-01-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.77
531303,Trevor Hammond S/S,2024-01-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.23
531303,Trevor Hammond S/S,2024-01-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.49
531303,Trevor Hammond S/S,2024-01-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,59.35
531303,Trevor Hammond S/S,2024-01-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,65.24
531303,Trevor Hammond S/S,2024-01-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,66.23
531303,Trevor Hammond S/S,2024-01-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
531303,Trevor Hammond S/S,2024-01-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.4
531303,Trevor Hammond S/S,2024-01-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.0
531303,Trevor Hammond S/S,2024-01-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.0
531303,Trevor Hammond S/S,2024-01-24T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,15.31
531303,Trevor Hammond S/S,2024-01-24T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.16
531303,Trevor Hammond S/S,2024-01-24T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.5
531303,Trevor Hammond S/S,2024-01-24T12:50:00.000+00:00,feeder,,L3 Active Power,kW,20.51
531303,Trevor Hammond S/S,2024-01-24T12:50:00.000+00:00,feeder,,L2 Active Power,kW,23.84
531303,Trevor Hammond S/S,2024-01-24T12:50:00.000+00:00,feeder,,L1 Active Power,kW,18.37
531303,Trevor Hammond S/S,2024-01-24T12:50:00.000+00:00,feeder,,N Current (RMS),A,14.9
531303,Trevor Hammond S/S,2024-01-24T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,107.7
531303,Trevor Hammond S/S,2024-01-24T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,116.5
531303,Trevor Hammond S/S,2024-01-24T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,93.5
531303,Trevor Hammond S/S,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.66
531303,Trevor Hammond S/S,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
531303,Trevor Hammond S/S,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
531303,Trevor Hammond S/S,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
531303,Trevor Hammond S/S,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.05
531303,Trevor Hammond S/S,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.21
531303,Trevor Hammond S/S,2024-01-24T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
531303,Trevor Hammond S/S,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
531303,Trevor Hammond S/S,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
531303,Trevor Hammond S/S,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
531303,Trevor Hammond S/S,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
531303,Trevor Hammond S/S,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
531303,Trevor Hammond S/S,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
531303,Trevor Hammond S/S,2024-01-24T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
531303,Trevor Hammond S/S,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
531303,Trevor Hammond S/S,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-24T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,15.44
531303,Trevor Hammond S/S,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.68
531303,Trevor Hammond S/S,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,12.77
531303,Trevor Hammond S/S,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,45.02
531303,Trevor Hammond S/S,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,47.22
531303,Trevor Hammond S/S,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,44.4
531303,Trevor Hammond S/S,2024-01-24T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
531303,Trevor Hammond S/S,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,204.7
531303,Trevor Hammond S/S,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,203.8
531303,Trevor Hammond S/S,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,200.0
531303,Trevor Hammond S/S,2024-01-24T12:50:00.000+00:00,transformer,,Temperature,C,23.9
531303,Trevor Hammond S/S,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.72
531303,Trevor Hammond S/S,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
531303,Trevor Hammond S/S,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.67
531303,Trevor Hammond S/S,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
531303,Trevor Hammond S/S,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
531303,Trevor Hammond S/S,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
531303,Trevor Hammond S/S,2024-01-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.39
531303,Trevor Hammond S/S,2024-01-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.68
531303,Trevor Hammond S/S,2024-01-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.97
531303,Trevor Hammond S/S,2024-01-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,67.65
531303,Trevor Hammond S/S,2024-01-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,74.2
531303,Trevor Hammond S/S,2024-01-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,71.34
531303,Trevor Hammond S/S,2024-01-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
531303,Trevor Hammond S/S,2024-01-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,315.6
531303,Trevor Hammond S/S,2024-01-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,322.7
531303,Trevor Hammond S/S,2024-01-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.8
531303,Trevor Hammond S/S,2024-01-24T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.0
531303,Trevor Hammond S/S,2024-01-24T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.1
531303,Trevor Hammond S/S,2024-01-24T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.93
531303,Trevor Hammond S/S,2024-01-24T12:40:00.000+00:00,feeder,,L3 Active Power,kW,19.57
531303,Trevor Hammond S/S,2024-01-24T12:40:00.000+00:00,feeder,,L2 Active Power,kW,23.42
531303,Trevor Hammond S/S,2024-01-24T12:40:00.000+00:00,feeder,,L1 Active Power,kW,18.99
531303,Trevor Hammond S/S,2024-01-24T12:40:00.000+00:00,feeder,,N Current (RMS),A,14.1
531303,Trevor Hammond S/S,2024-01-24T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,108.8
531303,Trevor Hammond S/S,2024-01-24T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,118.8
531303,Trevor Hammond S/S,2024-01-24T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,98.8
531303,Trevor Hammond S/S,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.4
531303,Trevor Hammond S/S,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
531303,Trevor Hammond S/S,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
531303,Trevor Hammond S/S,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.12
531303,Trevor Hammond S/S,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.68
531303,Trevor Hammond S/S,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.72
531303,Trevor Hammond S/S,2024-01-24T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
531303,Trevor Hammond S/S,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
531303,Trevor Hammond S/S,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
531303,Trevor Hammond S/S,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
531303,Trevor Hammond S/S,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
531303,Trevor Hammond S/S,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
531303,Trevor Hammond S/S,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
531303,Trevor Hammond S/S,2024-01-24T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
531303,Trevor Hammond S/S,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
531303,Trevor Hammond S/S,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-24T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,18.65
531303,Trevor Hammond S/S,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.11
531303,Trevor Hammond S/S,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,14.73
531303,Trevor Hammond S/S,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,40.68
531303,Trevor Hammond S/S,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,42.59
531303,Trevor Hammond S/S,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,39.09
531303,Trevor Hammond S/S,2024-01-24T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
531303,Trevor Hammond S/S,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,193.4
531303,Trevor Hammond S/S,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,186.8
531303,Trevor Hammond S/S,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,182.5
531303,Trevor Hammond S/S,2024-01-24T12:40:00.000+00:00,transformer,,Temperature,C,23.7
531303,Trevor Hammond S/S,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.72
531303,Trevor Hammond S/S,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
531303,Trevor Hammond S/S,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.69
531303,Trevor Hammond S/S,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
531303,Trevor Hammond S/S,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
531303,Trevor Hammond S/S,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
531303,Trevor Hammond S/S,2024-01-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.01
531303,Trevor Hammond S/S,2024-01-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.18
531303,Trevor Hammond S/S,2024-01-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.09
531303,Trevor Hammond S/S,2024-01-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,61.26
531303,Trevor Hammond S/S,2024-01-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,68.76
531303,Trevor Hammond S/S,2024-01-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,66.15
531303,Trevor Hammond S/S,2024-01-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
531303,Trevor Hammond S/S,2024-01-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,301.6
531303,Trevor Hammond S/S,2024-01-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,306.0
531303,Trevor Hammond S/S,2024-01-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.8
531303,Trevor Hammond S/S,2024-01-24T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,16.65
531303,Trevor Hammond S/S,2024-01-24T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.83
531303,Trevor Hammond S/S,2024-01-24T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.74
531303,Trevor Hammond S/S,2024-01-24T12:30:00.000+00:00,feeder,,L3 Active Power,kW,20.38
531303,Trevor Hammond S/S,2024-01-24T12:30:00.000+00:00,feeder,,L2 Active Power,kW,23.84
531303,Trevor Hammond S/S,2024-01-24T12:30:00.000+00:00,feeder,,L1 Active Power,kW,18.52
531303,Trevor Hammond S/S,2024-01-24T12:30:00.000+00:00,feeder,,N Current (RMS),A,12.7
531303,Trevor Hammond S/S,2024-01-24T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,110.8
531303,Trevor Hammond S/S,2024-01-24T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,120.3
531303,Trevor Hammond S/S,2024-01-24T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,97.1
531303,Trevor Hammond S/S,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.55
531303,Trevor Hammond S/S,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
531303,Trevor Hammond S/S,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
531303,Trevor Hammond S/S,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.73
531303,Trevor Hammond S/S,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
531303,Trevor Hammond S/S,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.26
531303,Trevor Hammond S/S,2024-01-24T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
531303,Trevor Hammond S/S,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
531303,Trevor Hammond S/S,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
531303,Trevor Hammond S/S,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.7
531303,Trevor Hammond S/S,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
531303,Trevor Hammond S/S,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
531303,Trevor Hammond S/S,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
531303,Trevor Hammond S/S,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
531303,Trevor Hammond S/S,2024-01-24T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
531303,Trevor Hammond S/S,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
531303,Trevor Hammond S/S,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-24T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,19.9
531303,Trevor Hammond S/S,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.95
531303,Trevor Hammond S/S,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,17.23
531303,Trevor Hammond S/S,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,42.48
531303,Trevor Hammond S/S,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,45.13
531303,Trevor Hammond S/S,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,41.43
531303,Trevor Hammond S/S,2024-01-24T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
531303,Trevor Hammond S/S,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,202.6
531303,Trevor Hammond S/S,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,198.3
531303,Trevor Hammond S/S,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,195.6
531303,Trevor Hammond S/S,2024-01-24T12:30:00.000+00:00,transformer,,Temperature,C,23.4
531303,Trevor Hammond S/S,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.69
531303,Trevor Hammond S/S,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
531303,Trevor Hammond S/S,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.68
531303,Trevor Hammond S/S,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
531303,Trevor Hammond S/S,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.88
531303,Trevor Hammond S/S,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
531303,Trevor Hammond S/S,2024-01-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.06
531303,Trevor Hammond S/S,2024-01-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.57
531303,Trevor Hammond S/S,2024-01-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.41
531303,Trevor Hammond S/S,2024-01-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,64.48
531303,Trevor Hammond S/S,2024-01-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,71.07
531303,Trevor Hammond S/S,2024-01-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,68.57
531303,Trevor Hammond S/S,2024-01-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
531303,Trevor Hammond S/S,2024-01-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,315.7
531303,Trevor Hammond S/S,2024-01-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.4
531303,Trevor Hammond S/S,2024-01-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,317.3
531303,Trevor Hammond S/S,2024-01-24T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,18.28
531303,Trevor Hammond S/S,2024-01-24T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.52
531303,Trevor Hammond S/S,2024-01-24T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,15.2
531303,Trevor Hammond S/S,2024-01-24T12:20:00.000+00:00,feeder,,L3 Active Power,kW,23.76
531303,Trevor Hammond S/S,2024-01-24T12:20:00.000+00:00,feeder,,L2 Active Power,kW,28.06
531303,Trevor Hammond S/S,2024-01-24T12:20:00.000+00:00,feeder,,L1 Active Power,kW,20.79
531303,Trevor Hammond S/S,2024-01-24T12:20:00.000+00:00,feeder,,N Current (RMS),A,15.2
531303,Trevor Hammond S/S,2024-01-24T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,125.7
531303,Trevor Hammond S/S,2024-01-24T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,138.1
531303,Trevor Hammond S/S,2024-01-24T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,107.9
531303,Trevor Hammond S/S,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.57
531303,Trevor Hammond S/S,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
531303,Trevor Hammond S/S,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
531303,Trevor Hammond S/S,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.84
531303,Trevor Hammond S/S,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
531303,Trevor Hammond S/S,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.25
531303,Trevor Hammond S/S,2024-01-24T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
531303,Trevor Hammond S/S,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
531303,Trevor Hammond S/S,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
531303,Trevor Hammond S/S,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.5
531303,Trevor Hammond S/S,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
531303,Trevor Hammond S/S,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
531303,Trevor Hammond S/S,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
531303,Trevor Hammond S/S,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
531303,Trevor Hammond S/S,2024-01-24T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
531303,Trevor Hammond S/S,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.11
531303,Trevor Hammond S/S,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-24T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,18.47
531303,Trevor Hammond S/S,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.12
531303,Trevor Hammond S/S,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,16.12
531303,Trevor Hammond S/S,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,48.74
531303,Trevor Hammond S/S,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,51.92
531303,Trevor Hammond S/S,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,47.46
531303,Trevor Hammond S/S,2024-01-24T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
531303,Trevor Hammond S/S,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,223.5
531303,Trevor Hammond S/S,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,224.7
531303,Trevor Hammond S/S,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,216.4
531303,Trevor Hammond S/S,2024-01-24T12:20:00.000+00:00,transformer,,Temperature,C,23.3
531303,Trevor Hammond S/S,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.76
531303,Trevor Hammond S/S,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
531303,Trevor Hammond S/S,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.71
531303,Trevor Hammond S/S,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
531303,Trevor Hammond S/S,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
531303,Trevor Hammond S/S,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
531303,Trevor Hammond S/S,2024-01-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.3
531303,Trevor Hammond S/S,2024-01-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.45
531303,Trevor Hammond S/S,2024-01-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.77
531303,Trevor Hammond S/S,2024-01-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,74.19
531303,Trevor Hammond S/S,2024-01-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,82.56
531303,Trevor Hammond S/S,2024-01-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,76.86
531303,Trevor Hammond S/S,2024-01-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
531303,Trevor Hammond S/S,2024-01-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,351.3
531303,Trevor Hammond S/S,2024-01-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,363.0
531303,Trevor Hammond S/S,2024-01-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,349.2
531303,Trevor Hammond S/S,2024-01-24T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.37
531303,Trevor Hammond S/S,2024-01-24T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.24
531303,Trevor Hammond S/S,2024-01-24T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,14.37
531303,Trevor Hammond S/S,2024-01-24T12:10:00.000+00:00,feeder,,L3 Active Power,kW,26.06
531303,Trevor Hammond S/S,2024-01-24T12:10:00.000+00:00,feeder,,L2 Active Power,kW,27.28
531303,Trevor Hammond S/S,2024-01-24T12:10:00.000+00:00,feeder,,L1 Active Power,kW,21.34
531303,Trevor Hammond S/S,2024-01-24T12:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
531303,Trevor Hammond S/S,2024-01-24T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,132.9
531303,Trevor Hammond S/S,2024-01-24T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,135.2
531303,Trevor Hammond S/S,2024-01-24T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,109.9
531303,Trevor Hammond S/S,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.37
531303,Trevor Hammond S/S,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
531303,Trevor Hammond S/S,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
531303,Trevor Hammond S/S,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.35
531303,Trevor Hammond S/S,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.39
531303,Trevor Hammond S/S,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.72
531303,Trevor Hammond S/S,2024-01-24T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
531303,Trevor Hammond S/S,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
531303,Trevor Hammond S/S,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
531303,Trevor Hammond S/S,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.5
531303,Trevor Hammond S/S,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
531303,Trevor Hammond S/S,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
531303,Trevor Hammond S/S,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.12
531303,Trevor Hammond S/S,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
531303,Trevor Hammond S/S,2024-01-24T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
531303,Trevor Hammond S/S,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.11
531303,Trevor Hammond S/S,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-24T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,17.75
531303,Trevor Hammond S/S,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.53
531303,Trevor Hammond S/S,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,14.82
531303,Trevor Hammond S/S,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,49.19
531303,Trevor Hammond S/S,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,53.95
531303,Trevor Hammond S/S,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,48.15
531303,Trevor Hammond S/S,2024-01-24T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
531303,Trevor Hammond S/S,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,224.0
531303,Trevor Hammond S/S,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,232.4
531303,Trevor Hammond S/S,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,217.6
531303,Trevor Hammond S/S,2024-01-24T12:10:00.000+00:00,transformer,,Temperature,C,23.1
531303,Trevor Hammond S/S,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.73
531303,Trevor Hammond S/S,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
531303,Trevor Hammond S/S,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.69
531303,Trevor Hammond S/S,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
531303,Trevor Hammond S/S,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
531303,Trevor Hammond S/S,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
531303,Trevor Hammond S/S,2024-01-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.47
531303,Trevor Hammond S/S,2024-01-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.58
531303,Trevor Hammond S/S,2024-01-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.61
531303,Trevor Hammond S/S,2024-01-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,76.47
531303,Trevor Hammond S/S,2024-01-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,83.75
531303,Trevor Hammond S/S,2024-01-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,79.61
531303,Trevor Hammond S/S,2024-01-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
531303,Trevor Hammond S/S,2024-01-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,356.7
531303,Trevor Hammond S/S,2024-01-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,366.9
531303,Trevor Hammond S/S,2024-01-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,357.5
531303,Trevor Hammond S/S,2024-01-24T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.34
531303,Trevor Hammond S/S,2024-01-24T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.18
531303,Trevor Hammond S/S,2024-01-24T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,14.29
531303,Trevor Hammond S/S,2024-01-24T12:00:00.000+00:00,feeder,,L3 Active Power,kW,26.97
531303,Trevor Hammond S/S,2024-01-24T12:00:00.000+00:00,feeder,,L2 Active Power,kW,26.36
531303,Trevor Hammond S/S,2024-01-24T12:00:00.000+00:00,feeder,,L1 Active Power,kW,21.24
531303,Trevor Hammond S/S,2024-01-24T12:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
531303,Trevor Hammond S/S,2024-01-24T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,134.4
531303,Trevor Hammond S/S,2024-01-24T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,129.7
531303,Trevor Hammond S/S,2024-01-24T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,107.6
531303,Trevor Hammond S/S,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.62
531303,Trevor Hammond S/S,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
531303,Trevor Hammond S/S,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
531303,Trevor Hammond S/S,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
531303,Trevor Hammond S/S,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
531303,Trevor Hammond S/S,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.65
531303,Trevor Hammond S/S,2024-01-24T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
531303,Trevor Hammond S/S,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
531303,Trevor Hammond S/S,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
531303,Trevor Hammond S/S,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
531303,Trevor Hammond S/S,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
531303,Trevor Hammond S/S,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
531303,Trevor Hammond S/S,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.11
531303,Trevor Hammond S/S,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
531303,Trevor Hammond S/S,2024-01-24T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
531303,Trevor Hammond S/S,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
531303,Trevor Hammond S/S,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-24T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,19.56
531303,Trevor Hammond S/S,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.75
531303,Trevor Hammond S/S,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,15.0
531303,Trevor Hammond S/S,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,45.28
531303,Trevor Hammond S/S,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,48.53
531303,Trevor Hammond S/S,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,44.49
531303,Trevor Hammond S/S,2024-01-24T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
531303,Trevor Hammond S/S,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,211.8
531303,Trevor Hammond S/S,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,210.6
531303,Trevor Hammond S/S,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,203.9
531303,Trevor Hammond S/S,2024-01-24T12:00:00.000+00:00,transformer,,Temperature,C,23.0
531303,Trevor Hammond S/S,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.69
531303,Trevor Hammond S/S,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
531303,Trevor Hammond S/S,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.66
531303,Trevor Hammond S/S,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
531303,Trevor Hammond S/S,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.86
531303,Trevor Hammond S/S,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
531303,Trevor Hammond S/S,2024-01-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.48
531303,Trevor Hammond S/S,2024-01-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.82
531303,Trevor Hammond S/S,2024-01-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.77
531303,Trevor Hammond S/S,2024-01-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,72.03
531303,Trevor Hammond S/S,2024-01-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,76.28
531303,Trevor Hammond S/S,2024-01-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,74.78
531303,Trevor Hammond S/S,2024-01-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
531303,Trevor Hammond S/S,2024-01-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,342.9
531303,Trevor Hammond S/S,2024-01-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,336.0
531303,Trevor Hammond S/S,2024-01-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,338.2
531303,Trevor Hammond S/S,2024-01-24T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.22
531303,Trevor Hammond S/S,2024-01-24T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.09
531303,Trevor Hammond S/S,2024-01-24T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,14.15
531303,Trevor Hammond S/S,2024-01-24T11:50:00.000+00:00,feeder,,L3 Active Power,kW,24.05
531303,Trevor Hammond S/S,2024-01-24T11:50:00.000+00:00,feeder,,L2 Active Power,kW,23.75
531303,Trevor Hammond S/S,2024-01-24T11:50:00.000+00:00,feeder,,L1 Active Power,kW,19.64
531303,Trevor Hammond S/S,2024-01-24T11:50:00.000+00:00,feeder,,N Current (RMS),A,9.6
531303,Trevor Hammond S/S,2024-01-24T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,124.7
531303,Trevor Hammond S/S,2024-01-24T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,120.9
531303,Trevor Hammond S/S,2024-01-24T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,102.2
531303,Trevor Hammond S/S,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
531303,Trevor Hammond S/S,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
531303,Trevor Hammond S/S,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
531303,Trevor Hammond S/S,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.19
531303,Trevor Hammond S/S,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.7
531303,Trevor Hammond S/S,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.69
531303,Trevor Hammond S/S,2024-01-24T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.9
531303,Trevor Hammond S/S,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
531303,Trevor Hammond S/S,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
531303,Trevor Hammond S/S,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.8
531303,Trevor Hammond S/S,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
531303,Trevor Hammond S/S,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
531303,Trevor Hammond S/S,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.12
531303,Trevor Hammond S/S,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
531303,Trevor Hammond S/S,2024-01-24T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
531303,Trevor Hammond S/S,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.11
531303,Trevor Hammond S/S,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-24T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,19.74
531303,Trevor Hammond S/S,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.44
531303,Trevor Hammond S/S,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,15.75
531303,Trevor Hammond S/S,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,46.16
531303,Trevor Hammond S/S,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,50.97
531303,Trevor Hammond S/S,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,44.05
531303,Trevor Hammond S/S,2024-01-24T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
531303,Trevor Hammond S/S,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,216.1
531303,Trevor Hammond S/S,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,221.2
531303,Trevor Hammond S/S,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,203.4
531303,Trevor Hammond S/S,2024-01-24T11:50:00.000+00:00,transformer,,Temperature,C,22.8
531303,Trevor Hammond S/S,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.73
531303,Trevor Hammond S/S,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
531303,Trevor Hammond S/S,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.69
531303,Trevor Hammond S/S,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
531303,Trevor Hammond S/S,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
531303,Trevor Hammond S/S,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
531303,Trevor Hammond S/S,2024-01-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.19
531303,Trevor Hammond S/S,2024-01-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.46
531303,Trevor Hammond S/S,2024-01-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.35
531303,Trevor Hammond S/S,2024-01-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,69.89
531303,Trevor Hammond S/S,2024-01-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,76.54
531303,Trevor Hammond S/S,2024-01-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,73.78
531303,Trevor Hammond S/S,2024-01-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
531303,Trevor Hammond S/S,2024-01-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,336.3
531303,Trevor Hammond S/S,2024-01-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,338.9
531303,Trevor Hammond S/S,2024-01-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.1
531303,Trevor Hammond S/S,2024-01-24T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.45
531303,Trevor Hammond S/S,2024-01-24T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.28
531303,Trevor Hammond S/S,2024-01-24T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,14.0
531303,Trevor Hammond S/S,2024-01-24T11:40:00.000+00:00,feeder,,L3 Active Power,kW,24.76
531303,Trevor Hammond S/S,2024-01-24T11:40:00.000+00:00,feeder,,L2 Active Power,kW,24.69
531303,Trevor Hammond S/S,2024-01-24T11:40:00.000+00:00,feeder,,L1 Active Power,kW,19.52
531303,Trevor Hammond S/S,2024-01-24T11:40:00.000+00:00,feeder,,N Current (RMS),A,10.8
531303,Trevor Hammond S/S,2024-01-24T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,127.3
531303,Trevor Hammond S/S,2024-01-24T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,123.9
531303,Trevor Hammond S/S,2024-01-24T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,101.0
531303,Trevor Hammond S/S,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.36
531303,Trevor Hammond S/S,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
531303,Trevor Hammond S/S,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
531303,Trevor Hammond S/S,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.04
531303,Trevor Hammond S/S,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.32
531303,Trevor Hammond S/S,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.72
531303,Trevor Hammond S/S,2024-01-24T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
531303,Trevor Hammond S/S,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
531303,Trevor Hammond S/S,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
531303,Trevor Hammond S/S,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.0
531303,Trevor Hammond S/S,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
531303,Trevor Hammond S/S,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
531303,Trevor Hammond S/S,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
531303,Trevor Hammond S/S,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.13
531303,Trevor Hammond S/S,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
531303,Trevor Hammond S/S,2024-01-24T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
531303,Trevor Hammond S/S,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
531303,Trevor Hammond S/S,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
