Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-24T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,19.07
531303,Trevor Hammond S/S,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.58
531303,Trevor Hammond S/S,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,16.11
531303,Trevor Hammond S/S,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,45.35
531303,Trevor Hammond S/S,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,48.7
531303,Trevor Hammond S/S,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,43.7
531303,Trevor Hammond S/S,2024-01-24T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
531303,Trevor Hammond S/S,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,211.5
531303,Trevor Hammond S/S,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,211.8
531303,Trevor Hammond S/S,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,201.8
531303,Trevor Hammond S/S,2024-01-24T11:40:00.000+00:00,transformer,,Temperature,C,22.6
531303,Trevor Hammond S/S,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.71
531303,Trevor Hammond S/S,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
531303,Trevor Hammond S/S,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.68
531303,Trevor Hammond S/S,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
531303,Trevor Hammond S/S,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.89
531303,Trevor Hammond S/S,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
531303,Trevor Hammond S/S,2024-01-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.84
531303,Trevor Hammond S/S,2024-01-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.69
531303,Trevor Hammond S/S,2024-01-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.15
531303,Trevor Hammond S/S,2024-01-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,71.02
531303,Trevor Hammond S/S,2024-01-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,76.85
531303,Trevor Hammond S/S,2024-01-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,75.37
531303,Trevor Hammond S/S,2024-01-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
531303,Trevor Hammond S/S,2024-01-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,339.0
531303,Trevor Hammond S/S,2024-01-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,339.5
531303,Trevor Hammond S/S,2024-01-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,340.8
531303,Trevor Hammond S/S,2024-01-24T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,16.75
531303,Trevor Hammond S/S,2024-01-24T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.57
531303,Trevor Hammond S/S,2024-01-24T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.55
531303,Trevor Hammond S/S,2024-01-24T11:30:00.000+00:00,feeder,,L3 Active Power,kW,24.14
531303,Trevor Hammond S/S,2024-01-24T11:30:00.000+00:00,feeder,,L2 Active Power,kW,23.63
531303,Trevor Hammond S/S,2024-01-24T11:30:00.000+00:00,feeder,,L1 Active Power,kW,18.71
531303,Trevor Hammond S/S,2024-01-24T11:30:00.000+00:00,feeder,,N Current (RMS),A,9.7
531303,Trevor Hammond S/S,2024-01-24T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,122.6
531303,Trevor Hammond S/S,2024-01-24T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,118.0
531303,Trevor Hammond S/S,2024-01-24T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,96.5
531303,Trevor Hammond S/S,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.6
531303,Trevor Hammond S/S,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
531303,Trevor Hammond S/S,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
531303,Trevor Hammond S/S,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
531303,Trevor Hammond S/S,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.86
531303,Trevor Hammond S/S,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.69
531303,Trevor Hammond S/S,2024-01-24T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
531303,Trevor Hammond S/S,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
531303,Trevor Hammond S/S,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
531303,Trevor Hammond S/S,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.8
531303,Trevor Hammond S/S,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
531303,Trevor Hammond S/S,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
531303,Trevor Hammond S/S,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.14
531303,Trevor Hammond S/S,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
531303,Trevor Hammond S/S,2024-01-24T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
531303,Trevor Hammond S/S,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
531303,Trevor Hammond S/S,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
531303,Trevor Hammond S/S,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-24T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,20.87
531303,Trevor Hammond S/S,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.62
531303,Trevor Hammond S/S,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,17.08
531303,Trevor Hammond S/S,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,49.06
531303,Trevor Hammond S/S,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,51.74
531303,Trevor Hammond S/S,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,45.8
531303,Trevor Hammond S/S,2024-01-24T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
531303,Trevor Hammond S/S,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,227.4
531303,Trevor Hammond S/S,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,224.2
531303,Trevor Hammond S/S,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,210.6
531303,Trevor Hammond S/S,2024-01-24T11:30:00.000+00:00,transformer,,Temperature,C,22.5
531303,Trevor Hammond S/S,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.66
531303,Trevor Hammond S/S,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
531303,Trevor Hammond S/S,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.6
531303,Trevor Hammond S/S,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
531303,Trevor Hammond S/S,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.85
531303,Trevor Hammond S/S,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
531303,Trevor Hammond S/S,2024-01-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.18
531303,Trevor Hammond S/S,2024-01-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.04
531303,Trevor Hammond S/S,2024-01-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.73
531303,Trevor Hammond S/S,2024-01-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,74.59
531303,Trevor Hammond S/S,2024-01-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,78.36
531303,Trevor Hammond S/S,2024-01-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,76.62
531303,Trevor Hammond S/S,2024-01-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
531303,Trevor Hammond S/S,2024-01-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,352.5
531303,Trevor Hammond S/S,2024-01-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,344.6
531303,Trevor Hammond S/S,2024-01-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,345.1
531303,Trevor Hammond S/S,2024-01-24T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.67
531303,Trevor Hammond S/S,2024-01-24T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.61
531303,Trevor Hammond S/S,2024-01-24T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,14.35
531303,Trevor Hammond S/S,2024-01-24T11:20:00.000+00:00,feeder,,L3 Active Power,kW,26.06
531303,Trevor Hammond S/S,2024-01-24T11:20:00.000+00:00,feeder,,L2 Active Power,kW,25.25
531303,Trevor Hammond S/S,2024-01-24T11:20:00.000+00:00,feeder,,L1 Active Power,kW,19.88
531303,Trevor Hammond S/S,2024-01-24T11:20:00.000+00:00,feeder,,N Current (RMS),A,11.0
531303,Trevor Hammond S/S,2024-01-24T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,131.4
531303,Trevor Hammond S/S,2024-01-24T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,126.1
531303,Trevor Hammond S/S,2024-01-24T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,102.6
531303,Trevor Hammond S/S,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
531303,Trevor Hammond S/S,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
531303,Trevor Hammond S/S,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
531303,Trevor Hammond S/S,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.42
531303,Trevor Hammond S/S,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
531303,Trevor Hammond S/S,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.78
531303,Trevor Hammond S/S,2024-01-24T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.2
531303,Trevor Hammond S/S,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
531303,Trevor Hammond S/S,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
531303,Trevor Hammond S/S,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.1
531303,Trevor Hammond S/S,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
531303,Trevor Hammond S/S,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.13
531303,Trevor Hammond S/S,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
531303,Trevor Hammond S/S,2024-01-24T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
531303,Trevor Hammond S/S,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
531303,Trevor Hammond S/S,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
531303,Trevor Hammond S/S,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-24T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,18.51
531303,Trevor Hammond S/S,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.45
531303,Trevor Hammond S/S,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,14.54
531303,Trevor Hammond S/S,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,44.57
531303,Trevor Hammond S/S,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,46.87
531303,Trevor Hammond S/S,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,42.4
531303,Trevor Hammond S/S,2024-01-24T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
531303,Trevor Hammond S/S,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,207.6
531303,Trevor Hammond S/S,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,203.8
531303,Trevor Hammond S/S,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,195.4
531303,Trevor Hammond S/S,2024-01-24T11:20:00.000+00:00,transformer,,Temperature,C,22.3
531303,Trevor Hammond S/S,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.75
531303,Trevor Hammond S/S,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
531303,Trevor Hammond S/S,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.71
531303,Trevor Hammond S/S,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
531303,Trevor Hammond S/S,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
531303,Trevor Hammond S/S,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
531303,Trevor Hammond S/S,2024-01-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.29
531303,Trevor Hammond S/S,2024-01-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.9
531303,Trevor Hammond S/S,2024-01-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.02
531303,Trevor Hammond S/S,2024-01-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,70.92
531303,Trevor Hammond S/S,2024-01-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,74.53
531303,Trevor Hammond S/S,2024-01-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,74.5
531303,Trevor Hammond S/S,2024-01-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
531303,Trevor Hammond S/S,2024-01-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,336.3
531303,Trevor Hammond S/S,2024-01-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,328.9
531303,Trevor Hammond S/S,2024-01-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,335.4
531303,Trevor Hammond S/S,2024-01-24T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,18.83
531303,Trevor Hammond S/S,2024-01-24T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.5
531303,Trevor Hammond S/S,2024-01-24T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,15.36
531303,Trevor Hammond S/S,2024-01-24T11:10:00.000+00:00,feeder,,L3 Active Power,kW,24.73
531303,Trevor Hammond S/S,2024-01-24T11:10:00.000+00:00,feeder,,L2 Active Power,kW,27.12
531303,Trevor Hammond S/S,2024-01-24T11:10:00.000+00:00,feeder,,L1 Active Power,kW,21.92
531303,Trevor Hammond S/S,2024-01-24T11:10:00.000+00:00,feeder,,N Current (RMS),A,14.8
531303,Trevor Hammond S/S,2024-01-24T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,130.2
531303,Trevor Hammond S/S,2024-01-24T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,134.9
531303,Trevor Hammond S/S,2024-01-24T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,112.3
531303,Trevor Hammond S/S,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.46
531303,Trevor Hammond S/S,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
531303,Trevor Hammond S/S,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
531303,Trevor Hammond S/S,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
531303,Trevor Hammond S/S,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
531303,Trevor Hammond S/S,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.7
531303,Trevor Hammond S/S,2024-01-24T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
531303,Trevor Hammond S/S,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
531303,Trevor Hammond S/S,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
531303,Trevor Hammond S/S,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.8
531303,Trevor Hammond S/S,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
531303,Trevor Hammond S/S,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
531303,Trevor Hammond S/S,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.13
531303,Trevor Hammond S/S,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
531303,Trevor Hammond S/S,2024-01-24T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
531303,Trevor Hammond S/S,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
531303,Trevor Hammond S/S,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
531303,Trevor Hammond S/S,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-24T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,19.04
531303,Trevor Hammond S/S,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.29
531303,Trevor Hammond S/S,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,16.88
531303,Trevor Hammond S/S,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,44.47
531303,Trevor Hammond S/S,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,48.16
531303,Trevor Hammond S/S,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,42.57
531303,Trevor Hammond S/S,2024-01-24T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
531303,Trevor Hammond S/S,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,208.9
531303,Trevor Hammond S/S,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,211.4
531303,Trevor Hammond S/S,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,199.9
531303,Trevor Hammond S/S,2024-01-24T11:10:00.000+00:00,transformer,,Temperature,C,22.1
531303,Trevor Hammond S/S,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.74
531303,Trevor Hammond S/S,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
531303,Trevor Hammond S/S,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.69
531303,Trevor Hammond S/S,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
531303,Trevor Hammond S/S,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
531303,Trevor Hammond S/S,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
531303,Trevor Hammond S/S,2024-01-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.3
531303,Trevor Hammond S/S,2024-01-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.65
531303,Trevor Hammond S/S,2024-01-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.42
531303,Trevor Hammond S/S,2024-01-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,69.59
531303,Trevor Hammond S/S,2024-01-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,77.62
531303,Trevor Hammond S/S,2024-01-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,75.59
531303,Trevor Hammond S/S,2024-01-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
531303,Trevor Hammond S/S,2024-01-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,336.5
531303,Trevor Hammond S/S,2024-01-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,345.6
531303,Trevor Hammond S/S,2024-01-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,345.6
531303,Trevor Hammond S/S,2024-01-24T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,16.78
531303,Trevor Hammond S/S,2024-01-24T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.67
531303,Trevor Hammond S/S,2024-01-24T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.84
531303,Trevor Hammond S/S,2024-01-24T11:00:00.000+00:00,feeder,,L3 Active Power,kW,22.4
531303,Trevor Hammond S/S,2024-01-24T11:00:00.000+00:00,feeder,,L2 Active Power,kW,23.89
531303,Trevor Hammond S/S,2024-01-24T11:00:00.000+00:00,feeder,,L1 Active Power,kW,18.32
531303,Trevor Hammond S/S,2024-01-24T11:00:00.000+00:00,feeder,,N Current (RMS),A,13.0
531303,Trevor Hammond S/S,2024-01-24T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,118.3
531303,Trevor Hammond S/S,2024-01-24T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,120.4
531303,Trevor Hammond S/S,2024-01-24T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,97.0
531303,Trevor Hammond S/S,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.55
531303,Trevor Hammond S/S,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
531303,Trevor Hammond S/S,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
531303,Trevor Hammond S/S,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
531303,Trevor Hammond S/S,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
531303,Trevor Hammond S/S,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.09
531303,Trevor Hammond S/S,2024-01-24T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
531303,Trevor Hammond S/S,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
531303,Trevor Hammond S/S,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
531303,Trevor Hammond S/S,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.8
531303,Trevor Hammond S/S,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
531303,Trevor Hammond S/S,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
531303,Trevor Hammond S/S,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.12
531303,Trevor Hammond S/S,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
531303,Trevor Hammond S/S,2024-01-24T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
531303,Trevor Hammond S/S,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
531303,Trevor Hammond S/S,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-24T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,16.03
531303,Trevor Hammond S/S,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,12.51
531303,Trevor Hammond S/S,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,17.44
531303,Trevor Hammond S/S,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,41.03
531303,Trevor Hammond S/S,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,45.07
531303,Trevor Hammond S/S,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,45.56
531303,Trevor Hammond S/S,2024-01-24T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
531303,Trevor Hammond S/S,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,192.7
531303,Trevor Hammond S/S,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,202.5
531303,Trevor Hammond S/S,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,212.7
531303,Trevor Hammond S/S,2024-01-24T11:00:00.000+00:00,transformer,,Temperature,C,22.0
531303,Trevor Hammond S/S,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.77
531303,Trevor Hammond S/S,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
531303,Trevor Hammond S/S,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.69
531303,Trevor Hammond S/S,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
531303,Trevor Hammond S/S,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
531303,Trevor Hammond S/S,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
531303,Trevor Hammond S/S,2024-01-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.35
531303,Trevor Hammond S/S,2024-01-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.97
531303,Trevor Hammond S/S,2024-01-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.3
531303,Trevor Hammond S/S,2024-01-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,64.12
531303,Trevor Hammond S/S,2024-01-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,71.12
531303,Trevor Hammond S/S,2024-01-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,74.36
531303,Trevor Hammond S/S,2024-01-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
531303,Trevor Hammond S/S,2024-01-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,309.4
531303,Trevor Hammond S/S,2024-01-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,323.8
531303,Trevor Hammond S/S,2024-01-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,340.9
531303,Trevor Hammond S/S,2024-01-24T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,18.25
531303,Trevor Hammond S/S,2024-01-24T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.27
531303,Trevor Hammond S/S,2024-01-24T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,15.16
531303,Trevor Hammond S/S,2024-01-24T10:50:00.000+00:00,feeder,,L3 Active Power,kW,21.08
531303,Trevor Hammond S/S,2024-01-24T10:50:00.000+00:00,feeder,,L2 Active Power,kW,25.86
531303,Trevor Hammond S/S,2024-01-24T10:50:00.000+00:00,feeder,,L1 Active Power,kW,19.5
531303,Trevor Hammond S/S,2024-01-24T10:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
531303,Trevor Hammond S/S,2024-01-24T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,116.6
531303,Trevor Hammond S/S,2024-01-24T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,129.8
531303,Trevor Hammond S/S,2024-01-24T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,103.4
531303,Trevor Hammond S/S,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
531303,Trevor Hammond S/S,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
531303,Trevor Hammond S/S,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
531303,Trevor Hammond S/S,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.32
531303,Trevor Hammond S/S,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.69
531303,Trevor Hammond S/S,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.92
531303,Trevor Hammond S/S,2024-01-24T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
531303,Trevor Hammond S/S,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
531303,Trevor Hammond S/S,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.7
531303,Trevor Hammond S/S,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
531303,Trevor Hammond S/S,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
531303,Trevor Hammond S/S,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.11
531303,Trevor Hammond S/S,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
531303,Trevor Hammond S/S,2024-01-24T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
531303,Trevor Hammond S/S,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
531303,Trevor Hammond S/S,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-24T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,15.0
531303,Trevor Hammond S/S,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,10.94
531303,Trevor Hammond S/S,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,16.28
531303,Trevor Hammond S/S,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,40.74
531303,Trevor Hammond S/S,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,45.88
531303,Trevor Hammond S/S,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,44.22
531303,Trevor Hammond S/S,2024-01-24T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
531303,Trevor Hammond S/S,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,188.9
531303,Trevor Hammond S/S,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,203.2
531303,Trevor Hammond S/S,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,204.4
531303,Trevor Hammond S/S,2024-01-24T10:50:00.000+00:00,transformer,,Temperature,C,21.9
531303,Trevor Hammond S/S,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.72
531303,Trevor Hammond S/S,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
531303,Trevor Hammond S/S,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.65
531303,Trevor Hammond S/S,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
531303,Trevor Hammond S/S,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.87
531303,Trevor Hammond S/S,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
531303,Trevor Hammond S/S,2024-01-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.3
531303,Trevor Hammond S/S,2024-01-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.07
531303,Trevor Hammond S/S,2024-01-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.61
531303,Trevor Hammond S/S,2024-01-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,62.01
531303,Trevor Hammond S/S,2024-01-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,74.55
531303,Trevor Hammond S/S,2024-01-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,74.03
531303,Trevor Hammond S/S,2024-01-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
531303,Trevor Hammond S/S,2024-01-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.4
531303,Trevor Hammond S/S,2024-01-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,334.9
531303,Trevor Hammond S/S,2024-01-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,337.6
531303,Trevor Hammond S/S,2024-01-24T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,19.29
531303,Trevor Hammond S/S,2024-01-24T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.43
531303,Trevor Hammond S/S,2024-01-24T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,16.02
531303,Trevor Hammond S/S,2024-01-24T10:40:00.000+00:00,feeder,,L3 Active Power,kW,20.98
531303,Trevor Hammond S/S,2024-01-24T10:40:00.000+00:00,feeder,,L2 Active Power,kW,26.32
531303,Trevor Hammond S/S,2024-01-24T10:40:00.000+00:00,feeder,,L1 Active Power,kW,19.66
531303,Trevor Hammond S/S,2024-01-24T10:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
531303,Trevor Hammond S/S,2024-01-24T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,119.7
531303,Trevor Hammond S/S,2024-01-24T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,134.5
531303,Trevor Hammond S/S,2024-01-24T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,106.5
531303,Trevor Hammond S/S,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.49
531303,Trevor Hammond S/S,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
531303,Trevor Hammond S/S,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
531303,Trevor Hammond S/S,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
531303,Trevor Hammond S/S,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.31
531303,Trevor Hammond S/S,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.45
531303,Trevor Hammond S/S,2024-01-24T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
531303,Trevor Hammond S/S,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
531303,Trevor Hammond S/S,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
531303,Trevor Hammond S/S,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
531303,Trevor Hammond S/S,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
531303,Trevor Hammond S/S,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.11
531303,Trevor Hammond S/S,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
531303,Trevor Hammond S/S,2024-01-24T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
531303,Trevor Hammond S/S,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
531303,Trevor Hammond S/S,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
531303,Trevor Hammond S/S,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-24T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,16.83
531303,Trevor Hammond S/S,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,11.74
531303,Trevor Hammond S/S,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,16.7
531303,Trevor Hammond S/S,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,49.05
531303,Trevor Hammond S/S,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,54.45
531303,Trevor Hammond S/S,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,52.36
531303,Trevor Hammond S/S,2024-01-24T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
531303,Trevor Hammond S/S,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,222.0
531303,Trevor Hammond S/S,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,237.0
531303,Trevor Hammond S/S,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,235.8
531303,Trevor Hammond S/S,2024-01-24T10:40:00.000+00:00,transformer,,Temperature,C,21.7
531303,Trevor Hammond S/S,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.64
531303,Trevor Hammond S/S,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
531303,Trevor Hammond S/S,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.58
531303,Trevor Hammond S/S,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
531303,Trevor Hammond S/S,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.8
531303,Trevor Hammond S/S,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
531303,Trevor Hammond S/S,2024-01-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.62
531303,Trevor Hammond S/S,2024-01-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.05
531303,Trevor Hammond S/S,2024-01-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.69
531303,Trevor Hammond S/S,2024-01-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,70.36
531303,Trevor Hammond S/S,2024-01-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,83.2
531303,Trevor Hammond S/S,2024-01-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,81.88
531303,Trevor Hammond S/S,2024-01-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
531303,Trevor Hammond S/S,2024-01-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,335.5
531303,Trevor Hammond S/S,2024-01-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,370.7
531303,Trevor Hammond S/S,2024-01-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,369.4
531303,Trevor Hammond S/S,2024-01-24T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,18.74
531303,Trevor Hammond S/S,2024-01-24T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.65
531303,Trevor Hammond S/S,2024-01-24T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,15.49
531303,Trevor Hammond S/S,2024-01-24T10:30:00.000+00:00,feeder,,L3 Active Power,kW,24.26
531303,Trevor Hammond S/S,2024-01-24T10:30:00.000+00:00,feeder,,L2 Active Power,kW,28.72
531303,Trevor Hammond S/S,2024-01-24T10:30:00.000+00:00,feeder,,L1 Active Power,kW,21.71
531303,Trevor Hammond S/S,2024-01-24T10:30:00.000+00:00,feeder,,N Current (RMS),A,16.1
531303,Trevor Hammond S/S,2024-01-24T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,128.1
531303,Trevor Hammond S/S,2024-01-24T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,140.6
531303,Trevor Hammond S/S,2024-01-24T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,111.5
531303,Trevor Hammond S/S,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.52
531303,Trevor Hammond S/S,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
531303,Trevor Hammond S/S,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
531303,Trevor Hammond S/S,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
531303,Trevor Hammond S/S,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.45
531303,Trevor Hammond S/S,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.31
531303,Trevor Hammond S/S,2024-01-24T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
531303,Trevor Hammond S/S,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
531303,Trevor Hammond S/S,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.1
531303,Trevor Hammond S/S,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
531303,Trevor Hammond S/S,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
531303,Trevor Hammond S/S,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.12
531303,Trevor Hammond S/S,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
531303,Trevor Hammond S/S,2024-01-24T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
531303,Trevor Hammond S/S,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
531303,Trevor Hammond S/S,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
531303,Trevor Hammond S/S,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-24T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,11.85
531303,Trevor Hammond S/S,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.47
531303,Trevor Hammond S/S,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,12.38
531303,Trevor Hammond S/S,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,43.12
531303,Trevor Hammond S/S,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,49.09
531303,Trevor Hammond S/S,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,44.9
531303,Trevor Hammond S/S,2024-01-24T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
531303,Trevor Hammond S/S,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,193.8
531303,Trevor Hammond S/S,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,213.4
531303,Trevor Hammond S/S,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,202.2
531303,Trevor Hammond S/S,2024-01-24T10:30:00.000+00:00,transformer,,Temperature,C,21.6
531303,Trevor Hammond S/S,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.64
531303,Trevor Hammond S/S,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
531303,Trevor Hammond S/S,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.6
531303,Trevor Hammond S/S,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
531303,Trevor Hammond S/S,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.82
531303,Trevor Hammond S/S,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
531303,Trevor Hammond S/S,2024-01-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.12
531303,Trevor Hammond S/S,2024-01-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.87
531303,Trevor Hammond S/S,2024-01-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.87
531303,Trevor Hammond S/S,2024-01-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,67.8
531303,Trevor Hammond S/S,2024-01-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,80.42
531303,Trevor Hammond S/S,2024-01-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,76.29
531303,Trevor Hammond S/S,2024-01-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
531303,Trevor Hammond S/S,2024-01-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,316.3
531303,Trevor Hammond S/S,2024-01-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,354.5
531303,Trevor Hammond S/S,2024-01-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,341.1
531303,Trevor Hammond S/S,2024-01-24T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,18.65
531303,Trevor Hammond S/S,2024-01-24T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.62
531303,Trevor Hammond S/S,2024-01-24T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,15.33
531303,Trevor Hammond S/S,2024-01-24T10:20:00.000+00:00,feeder,,L3 Active Power,kW,23.11
531303,Trevor Hammond S/S,2024-01-24T10:20:00.000+00:00,feeder,,L2 Active Power,kW,28.81
531303,Trevor Hammond S/S,2024-01-24T10:20:00.000+00:00,feeder,,L1 Active Power,kW,20.77
531303,Trevor Hammond S/S,2024-01-24T10:20:00.000+00:00,feeder,,N Current (RMS),A,19.6
531303,Trevor Hammond S/S,2024-01-24T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,125.0
531303,Trevor Hammond S/S,2024-01-24T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,141.7
531303,Trevor Hammond S/S,2024-01-24T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,108.9
531303,Trevor Hammond S/S,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.54
531303,Trevor Hammond S/S,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
531303,Trevor Hammond S/S,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
531303,Trevor Hammond S/S,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.76
531303,Trevor Hammond S/S,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
531303,Trevor Hammond S/S,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.82
531303,Trevor Hammond S/S,2024-01-24T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
531303,Trevor Hammond S/S,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
531303,Trevor Hammond S/S,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
531303,Trevor Hammond S/S,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.2
531303,Trevor Hammond S/S,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
