Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
531303,Trevor Hammond S/S,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.11
531303,Trevor Hammond S/S,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
531303,Trevor Hammond S/S,2024-01-24T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
531303,Trevor Hammond S/S,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
531303,Trevor Hammond S/S,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-24T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,11.79
531303,Trevor Hammond S/S,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.16
531303,Trevor Hammond S/S,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.51
531303,Trevor Hammond S/S,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,42.87
531303,Trevor Hammond S/S,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,46.42
531303,Trevor Hammond S/S,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,42.96
531303,Trevor Hammond S/S,2024-01-24T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
531303,Trevor Hammond S/S,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,192.4
531303,Trevor Hammond S/S,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,201.4
531303,Trevor Hammond S/S,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,192.7
531303,Trevor Hammond S/S,2024-01-24T10:20:00.000+00:00,transformer,,Temperature,C,21.5
531303,Trevor Hammond S/S,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.64
531303,Trevor Hammond S/S,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
531303,Trevor Hammond S/S,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.66
531303,Trevor Hammond S/S,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
531303,Trevor Hammond S/S,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.84
531303,Trevor Hammond S/S,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
531303,Trevor Hammond S/S,2024-01-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.97
531303,Trevor Hammond S/S,2024-01-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.56
531303,Trevor Hammond S/S,2024-01-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.89
531303,Trevor Hammond S/S,2024-01-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,66.62
531303,Trevor Hammond S/S,2024-01-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,77.9
531303,Trevor Hammond S/S,2024-01-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,73.92
531303,Trevor Hammond S/S,2024-01-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
531303,Trevor Hammond S/S,2024-01-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,312.2
531303,Trevor Hammond S/S,2024-01-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,342.7
531303,Trevor Hammond S/S,2024-01-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,330.3
531303,Trevor Hammond S/S,2024-01-24T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,13.45
531303,Trevor Hammond S/S,2024-01-24T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.03
531303,Trevor Hammond S/S,2024-01-24T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.98
531303,Trevor Hammond S/S,2024-01-24T10:10:00.000+00:00,feeder,,L3 Active Power,kW,20.82
531303,Trevor Hammond S/S,2024-01-24T10:10:00.000+00:00,feeder,,L2 Active Power,kW,23.85
531303,Trevor Hammond S/S,2024-01-24T10:10:00.000+00:00,feeder,,L1 Active Power,kW,18.75
531303,Trevor Hammond S/S,2024-01-24T10:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
531303,Trevor Hammond S/S,2024-01-24T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,104.2
531303,Trevor Hammond S/S,2024-01-24T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,112.2
531303,Trevor Hammond S/S,2024-01-24T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,91.3
531303,Trevor Hammond S/S,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.49
531303,Trevor Hammond S/S,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
531303,Trevor Hammond S/S,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
531303,Trevor Hammond S/S,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.71
531303,Trevor Hammond S/S,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.31
531303,Trevor Hammond S/S,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.96
531303,Trevor Hammond S/S,2024-01-24T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
531303,Trevor Hammond S/S,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
531303,Trevor Hammond S/S,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
531303,Trevor Hammond S/S,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.7
531303,Trevor Hammond S/S,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
531303,Trevor Hammond S/S,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
531303,Trevor Hammond S/S,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.11
531303,Trevor Hammond S/S,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
531303,Trevor Hammond S/S,2024-01-24T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
531303,Trevor Hammond S/S,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
531303,Trevor Hammond S/S,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.11
531303,Trevor Hammond S/S,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-24T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,11.92
531303,Trevor Hammond S/S,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.23
531303,Trevor Hammond S/S,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.12
531303,Trevor Hammond S/S,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,38.32
531303,Trevor Hammond S/S,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,38.71
531303,Trevor Hammond S/S,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,36.9
531303,Trevor Hammond S/S,2024-01-24T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
531303,Trevor Hammond S/S,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,174.2
531303,Trevor Hammond S/S,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,170.4
531303,Trevor Hammond S/S,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,168.7
531303,Trevor Hammond S/S,2024-01-24T10:10:00.000+00:00,transformer,,Temperature,C,21.3
531303,Trevor Hammond S/S,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.68
531303,Trevor Hammond S/S,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
531303,Trevor Hammond S/S,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.73
531303,Trevor Hammond S/S,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
531303,Trevor Hammond S/S,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
531303,Trevor Hammond S/S,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
531303,Trevor Hammond S/S,2024-01-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.83
531303,Trevor Hammond S/S,2024-01-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.03
531303,Trevor Hammond S/S,2024-01-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.13
531303,Trevor Hammond S/S,2024-01-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,61.72
531303,Trevor Hammond S/S,2024-01-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,66.98
531303,Trevor Hammond S/S,2024-01-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,66.97
531303,Trevor Hammond S/S,2024-01-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
531303,Trevor Hammond S/S,2024-01-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.7
531303,Trevor Hammond S/S,2024-01-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.4
531303,Trevor Hammond S/S,2024-01-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.2
531303,Trevor Hammond S/S,2024-01-24T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,15.89
531303,Trevor Hammond S/S,2024-01-24T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.75
531303,Trevor Hammond S/S,2024-01-24T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.99
531303,Trevor Hammond S/S,2024-01-24T10:00:00.000+00:00,feeder,,L3 Active Power,kW,21.3
531303,Trevor Hammond S/S,2024-01-24T10:00:00.000+00:00,feeder,,L2 Active Power,kW,24.89
531303,Trevor Hammond S/S,2024-01-24T10:00:00.000+00:00,feeder,,L1 Active Power,kW,18.33
531303,Trevor Hammond S/S,2024-01-24T10:00:00.000+00:00,feeder,,N Current (RMS),A,16.4
531303,Trevor Hammond S/S,2024-01-24T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,111.9
531303,Trevor Hammond S/S,2024-01-24T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,121.4
531303,Trevor Hammond S/S,2024-01-24T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,94.5
531303,Trevor Hammond S/S,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
531303,Trevor Hammond S/S,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
531303,Trevor Hammond S/S,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
531303,Trevor Hammond S/S,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.55
531303,Trevor Hammond S/S,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.28
531303,Trevor Hammond S/S,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.78
531303,Trevor Hammond S/S,2024-01-24T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
531303,Trevor Hammond S/S,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
531303,Trevor Hammond S/S,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
531303,Trevor Hammond S/S,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.1
531303,Trevor Hammond S/S,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
531303,Trevor Hammond S/S,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
531303,Trevor Hammond S/S,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.11
531303,Trevor Hammond S/S,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
531303,Trevor Hammond S/S,2024-01-24T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
531303,Trevor Hammond S/S,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
531303,Trevor Hammond S/S,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
531303,Trevor Hammond S/S,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-24T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,14.1
531303,Trevor Hammond S/S,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.83
531303,Trevor Hammond S/S,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,12.77
531303,Trevor Hammond S/S,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,43.03
531303,Trevor Hammond S/S,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,44.19
531303,Trevor Hammond S/S,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,41.8
531303,Trevor Hammond S/S,2024-01-24T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
531303,Trevor Hammond S/S,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,195.0
531303,Trevor Hammond S/S,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,194.0
531303,Trevor Hammond S/S,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,189.9
531303,Trevor Hammond S/S,2024-01-24T10:00:00.000+00:00,transformer,,Temperature,C,21.2
531303,Trevor Hammond S/S,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.7
531303,Trevor Hammond S/S,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
531303,Trevor Hammond S/S,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
531303,Trevor Hammond S/S,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
531303,Trevor Hammond S/S,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
531303,Trevor Hammond S/S,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
531303,Trevor Hammond S/S,2024-01-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.13
531303,Trevor Hammond S/S,2024-01-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.38
531303,Trevor Hammond S/S,2024-01-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.7
531303,Trevor Hammond S/S,2024-01-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,65.74
531303,Trevor Hammond S/S,2024-01-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,72.48
531303,Trevor Hammond S/S,2024-01-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,71.28
531303,Trevor Hammond S/S,2024-01-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
531303,Trevor Hammond S/S,2024-01-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.4
531303,Trevor Hammond S/S,2024-01-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,320.6
531303,Trevor Hammond S/S,2024-01-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.1
531303,Trevor Hammond S/S,2024-01-24T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,15.7
531303,Trevor Hammond S/S,2024-01-24T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.88
531303,Trevor Hammond S/S,2024-01-24T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.89
531303,Trevor Hammond S/S,2024-01-24T09:50:00.000+00:00,feeder,,L3 Active Power,kW,20.57
531303,Trevor Hammond S/S,2024-01-24T09:50:00.000+00:00,feeder,,L2 Active Power,kW,24.58
531303,Trevor Hammond S/S,2024-01-24T09:50:00.000+00:00,feeder,,L1 Active Power,kW,18.56
531303,Trevor Hammond S/S,2024-01-24T09:50:00.000+00:00,feeder,,N Current (RMS),A,14.5
531303,Trevor Hammond S/S,2024-01-24T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,109.1
531303,Trevor Hammond S/S,2024-01-24T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,120.8
531303,Trevor Hammond S/S,2024-01-24T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,95.2
531303,Trevor Hammond S/S,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.72
531303,Trevor Hammond S/S,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
531303,Trevor Hammond S/S,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
531303,Trevor Hammond S/S,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.11
531303,Trevor Hammond S/S,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.93
531303,Trevor Hammond S/S,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.47
531303,Trevor Hammond S/S,2024-01-24T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
531303,Trevor Hammond S/S,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
531303,Trevor Hammond S/S,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
531303,Trevor Hammond S/S,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.4
531303,Trevor Hammond S/S,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
531303,Trevor Hammond S/S,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
531303,Trevor Hammond S/S,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
531303,Trevor Hammond S/S,2024-01-24T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
531303,Trevor Hammond S/S,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.13
531303,Trevor Hammond S/S,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-24T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,13.41
531303,Trevor Hammond S/S,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.32
531303,Trevor Hammond S/S,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.87
531303,Trevor Hammond S/S,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,45.37
531303,Trevor Hammond S/S,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,45.88
531303,Trevor Hammond S/S,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,41.85
531303,Trevor Hammond S/S,2024-01-24T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
531303,Trevor Hammond S/S,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,205.2
531303,Trevor Hammond S/S,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,201.5
531303,Trevor Hammond S/S,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,190.2
531303,Trevor Hammond S/S,2024-01-24T09:50:00.000+00:00,transformer,,Temperature,C,21.0
531303,Trevor Hammond S/S,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.66
531303,Trevor Hammond S/S,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
531303,Trevor Hammond S/S,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
531303,Trevor Hammond S/S,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
531303,Trevor Hammond S/S,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
531303,Trevor Hammond S/S,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
531303,Trevor Hammond S/S,2024-01-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.8
531303,Trevor Hammond S/S,2024-01-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.93
531303,Trevor Hammond S/S,2024-01-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.09
531303,Trevor Hammond S/S,2024-01-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,67.9
531303,Trevor Hammond S/S,2024-01-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,75.5
531303,Trevor Hammond S/S,2024-01-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,70.22
531303,Trevor Hammond S/S,2024-01-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
531303,Trevor Hammond S/S,2024-01-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,315.6
531303,Trevor Hammond S/S,2024-01-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,332.2
531303,Trevor Hammond S/S,2024-01-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.7
531303,Trevor Hammond S/S,2024-01-24T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,15.54
531303,Trevor Hammond S/S,2024-01-24T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.62
531303,Trevor Hammond S/S,2024-01-24T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.77
531303,Trevor Hammond S/S,2024-01-24T09:40:00.000+00:00,feeder,,L3 Active Power,kW,21.18
531303,Trevor Hammond S/S,2024-01-24T09:40:00.000+00:00,feeder,,L2 Active Power,kW,24.47
531303,Trevor Hammond S/S,2024-01-24T09:40:00.000+00:00,feeder,,L1 Active Power,kW,18.81
531303,Trevor Hammond S/S,2024-01-24T09:40:00.000+00:00,feeder,,N Current (RMS),A,15.1
531303,Trevor Hammond S/S,2024-01-24T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,110.5
531303,Trevor Hammond S/S,2024-01-24T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,119.4
531303,Trevor Hammond S/S,2024-01-24T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,95.4
531303,Trevor Hammond S/S,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.41
531303,Trevor Hammond S/S,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
531303,Trevor Hammond S/S,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
531303,Trevor Hammond S/S,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.55
531303,Trevor Hammond S/S,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.49
531303,Trevor Hammond S/S,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.78
531303,Trevor Hammond S/S,2024-01-24T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
531303,Trevor Hammond S/S,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
531303,Trevor Hammond S/S,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
531303,Trevor Hammond S/S,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.7
531303,Trevor Hammond S/S,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
531303,Trevor Hammond S/S,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
531303,Trevor Hammond S/S,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
531303,Trevor Hammond S/S,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
531303,Trevor Hammond S/S,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
531303,Trevor Hammond S/S,2024-01-24T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
531303,Trevor Hammond S/S,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
531303,Trevor Hammond S/S,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-24T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,13.95
531303,Trevor Hammond S/S,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,10.05
531303,Trevor Hammond S/S,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,13.26
531303,Trevor Hammond S/S,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,38.43
531303,Trevor Hammond S/S,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,39.03
531303,Trevor Hammond S/S,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,35.63
531303,Trevor Hammond S/S,2024-01-24T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
531303,Trevor Hammond S/S,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,176.2
531303,Trevor Hammond S/S,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,173.6
531303,Trevor Hammond S/S,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,165.7
531303,Trevor Hammond S/S,2024-01-24T09:40:00.000+00:00,transformer,,Temperature,C,20.8
531303,Trevor Hammond S/S,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.75
531303,Trevor Hammond S/S,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
531303,Trevor Hammond S/S,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
531303,Trevor Hammond S/S,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
531303,Trevor Hammond S/S,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
531303,Trevor Hammond S/S,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
531303,Trevor Hammond S/S,2024-01-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.86
531303,Trevor Hammond S/S,2024-01-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.51
531303,Trevor Hammond S/S,2024-01-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.54
531303,Trevor Hammond S/S,2024-01-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,61.03
531303,Trevor Hammond S/S,2024-01-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,69.1
531303,Trevor Hammond S/S,2024-01-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,64.54
531303,Trevor Hammond S/S,2024-01-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
531303,Trevor Hammond S/S,2024-01-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.6
531303,Trevor Hammond S/S,2024-01-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.5
531303,Trevor Hammond S/S,2024-01-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
531303,Trevor Hammond S/S,2024-01-24T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,16.85
531303,Trevor Hammond S/S,2024-01-24T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.94
531303,Trevor Hammond S/S,2024-01-24T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.56
531303,Trevor Hammond S/S,2024-01-24T09:30:00.000+00:00,feeder,,L3 Active Power,kW,20.07
531303,Trevor Hammond S/S,2024-01-24T09:30:00.000+00:00,feeder,,L2 Active Power,kW,25.18
531303,Trevor Hammond S/S,2024-01-24T09:30:00.000+00:00,feeder,,L1 Active Power,kW,18.62
531303,Trevor Hammond S/S,2024-01-24T09:30:00.000+00:00,feeder,,N Current (RMS),A,16.6
531303,Trevor Hammond S/S,2024-01-24T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,110.1
531303,Trevor Hammond S/S,2024-01-24T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,124.8
531303,Trevor Hammond S/S,2024-01-24T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,96.8
531303,Trevor Hammond S/S,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.51
531303,Trevor Hammond S/S,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
531303,Trevor Hammond S/S,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
531303,Trevor Hammond S/S,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
531303,Trevor Hammond S/S,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.38
531303,Trevor Hammond S/S,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.58
531303,Trevor Hammond S/S,2024-01-24T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
531303,Trevor Hammond S/S,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
531303,Trevor Hammond S/S,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
531303,Trevor Hammond S/S,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
531303,Trevor Hammond S/S,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
531303,Trevor Hammond S/S,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
531303,Trevor Hammond S/S,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
531303,Trevor Hammond S/S,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
531303,Trevor Hammond S/S,2024-01-24T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
531303,Trevor Hammond S/S,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.13
531303,Trevor Hammond S/S,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-24T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,16.25
531303,Trevor Hammond S/S,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,11.6
531303,Trevor Hammond S/S,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,15.25
531303,Trevor Hammond S/S,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,39.94
531303,Trevor Hammond S/S,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,38.75
531303,Trevor Hammond S/S,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,36.59
531303,Trevor Hammond S/S,2024-01-24T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
531303,Trevor Hammond S/S,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,186.0
531303,Trevor Hammond S/S,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,174.9
531303,Trevor Hammond S/S,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,172.7
531303,Trevor Hammond S/S,2024-01-24T09:30:00.000+00:00,transformer,,Temperature,C,20.6
531303,Trevor Hammond S/S,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
531303,Trevor Hammond S/S,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
531303,Trevor Hammond S/S,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
531303,Trevor Hammond S/S,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
531303,Trevor Hammond S/S,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
531303,Trevor Hammond S/S,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
531303,Trevor Hammond S/S,2024-01-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.55
531303,Trevor Hammond S/S,2024-01-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.42
531303,Trevor Hammond S/S,2024-01-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.47
531303,Trevor Hammond S/S,2024-01-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,61.83
531303,Trevor Hammond S/S,2024-01-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,69.39
531303,Trevor Hammond S/S,2024-01-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,65.12
531303,Trevor Hammond S/S,2024-01-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
531303,Trevor Hammond S/S,2024-01-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.3
531303,Trevor Hammond S/S,2024-01-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,313.7
531303,Trevor Hammond S/S,2024-01-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.9
531303,Trevor Hammond S/S,2024-01-24T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.09
531303,Trevor Hammond S/S,2024-01-24T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.11
531303,Trevor Hammond S/S,2024-01-24T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.67
531303,Trevor Hammond S/S,2024-01-24T09:20:00.000+00:00,feeder,,L3 Active Power,kW,21.66
531303,Trevor Hammond S/S,2024-01-24T09:20:00.000+00:00,feeder,,L2 Active Power,kW,24.89
531303,Trevor Hammond S/S,2024-01-24T09:20:00.000+00:00,feeder,,L1 Active Power,kW,18.65
531303,Trevor Hammond S/S,2024-01-24T09:20:00.000+00:00,feeder,,N Current (RMS),A,14.4
531303,Trevor Hammond S/S,2024-01-24T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,116.0
531303,Trevor Hammond S/S,2024-01-24T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,124.2
531303,Trevor Hammond S/S,2024-01-24T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,97.0
531303,Trevor Hammond S/S,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.43
531303,Trevor Hammond S/S,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
531303,Trevor Hammond S/S,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
531303,Trevor Hammond S/S,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.04
531303,Trevor Hammond S/S,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.41
531303,Trevor Hammond S/S,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.24
531303,Trevor Hammond S/S,2024-01-24T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
531303,Trevor Hammond S/S,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
531303,Trevor Hammond S/S,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
531303,Trevor Hammond S/S,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.7
531303,Trevor Hammond S/S,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
531303,Trevor Hammond S/S,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
531303,Trevor Hammond S/S,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
531303,Trevor Hammond S/S,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
531303,Trevor Hammond S/S,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
531303,Trevor Hammond S/S,2024-01-24T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
531303,Trevor Hammond S/S,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
531303,Trevor Hammond S/S,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-24T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,15.24
531303,Trevor Hammond S/S,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.57
531303,Trevor Hammond S/S,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,14.42
531303,Trevor Hammond S/S,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,41.02
531303,Trevor Hammond S/S,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,40.28
531303,Trevor Hammond S/S,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,37.04
531303,Trevor Hammond S/S,2024-01-24T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
531303,Trevor Hammond S/S,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,189.1
531303,Trevor Hammond S/S,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,179.6
531303,Trevor Hammond S/S,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,173.5
531303,Trevor Hammond S/S,2024-01-24T09:20:00.000+00:00,transformer,,Temperature,C,20.4
531303,Trevor Hammond S/S,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.68
531303,Trevor Hammond S/S,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
531303,Trevor Hammond S/S,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.75
531303,Trevor Hammond S/S,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
531303,Trevor Hammond S/S,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
531303,Trevor Hammond S/S,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
531303,Trevor Hammond S/S,2024-01-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.71
531303,Trevor Hammond S/S,2024-01-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.5
531303,Trevor Hammond S/S,2024-01-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.7
531303,Trevor Hammond S/S,2024-01-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,65.58
531303,Trevor Hammond S/S,2024-01-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,70.68
531303,Trevor Hammond S/S,2024-01-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,66.25
531303,Trevor Hammond S/S,2024-01-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
531303,Trevor Hammond S/S,2024-01-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,310.6
531303,Trevor Hammond S/S,2024-01-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,316.6
531303,Trevor Hammond S/S,2024-01-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.3
531303,Trevor Hammond S/S,2024-01-24T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.26
531303,Trevor Hammond S/S,2024-01-24T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.08
531303,Trevor Hammond S/S,2024-01-24T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.61
531303,Trevor Hammond S/S,2024-01-24T09:10:00.000+00:00,feeder,,L3 Active Power,kW,19.03
531303,Trevor Hammond S/S,2024-01-24T09:10:00.000+00:00,feeder,,L2 Active Power,kW,24.9
531303,Trevor Hammond S/S,2024-01-24T09:10:00.000+00:00,feeder,,L1 Active Power,kW,18.78
531303,Trevor Hammond S/S,2024-01-24T09:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
531303,Trevor Hammond S/S,2024-01-24T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,107.9
531303,Trevor Hammond S/S,2024-01-24T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,124.1
531303,Trevor Hammond S/S,2024-01-24T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,97.4
531303,Trevor Hammond S/S,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.59
531303,Trevor Hammond S/S,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
531303,Trevor Hammond S/S,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
531303,Trevor Hammond S/S,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.55
531303,Trevor Hammond S/S,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
531303,Trevor Hammond S/S,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.19
531303,Trevor Hammond S/S,2024-01-24T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
531303,Trevor Hammond S/S,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
531303,Trevor Hammond S/S,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
531303,Trevor Hammond S/S,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.4
531303,Trevor Hammond S/S,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
531303,Trevor Hammond S/S,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
531303,Trevor Hammond S/S,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
531303,Trevor Hammond S/S,2024-01-24T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
531303,Trevor Hammond S/S,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.13
531303,Trevor Hammond S/S,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-24T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,14.78
531303,Trevor Hammond S/S,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,11.37
531303,Trevor Hammond S/S,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,14.91
531303,Trevor Hammond S/S,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,41.2
531303,Trevor Hammond S/S,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,41.45
531303,Trevor Hammond S/S,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,39.1
531303,Trevor Hammond S/S,2024-01-24T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
531303,Trevor Hammond S/S,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,190.0
531303,Trevor Hammond S/S,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,186.5
531303,Trevor Hammond S/S,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,183.3
531303,Trevor Hammond S/S,2024-01-24T09:10:00.000+00:00,transformer,,Temperature,C,20.2
531303,Trevor Hammond S/S,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.63
531303,Trevor Hammond S/S,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
531303,Trevor Hammond S/S,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.69
531303,Trevor Hammond S/S,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
531303,Trevor Hammond S/S,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.86
531303,Trevor Hammond S/S,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
531303,Trevor Hammond S/S,2024-01-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.61
531303,Trevor Hammond S/S,2024-01-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.32
531303,Trevor Hammond S/S,2024-01-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.11
531303,Trevor Hammond S/S,2024-01-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,62.63
531303,Trevor Hammond S/S,2024-01-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,69.54
531303,Trevor Hammond S/S,2024-01-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,67.39
531303,Trevor Hammond S/S,2024-01-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
531303,Trevor Hammond S/S,2024-01-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.5
531303,Trevor Hammond S/S,2024-01-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,315.3
531303,Trevor Hammond S/S,2024-01-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.2
531303,Trevor Hammond S/S,2024-01-24T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.65
531303,Trevor Hammond S/S,2024-01-24T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.27
531303,Trevor Hammond S/S,2024-01-24T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.82
531303,Trevor Hammond S/S,2024-01-24T09:00:00.000+00:00,feeder,,L3 Active Power,kW,19.73
531303,Trevor Hammond S/S,2024-01-24T09:00:00.000+00:00,feeder,,L2 Active Power,kW,25.13
531303,Trevor Hammond S/S,2024-01-24T09:00:00.000+00:00,feeder,,L1 Active Power,kW,19.51
531303,Trevor Hammond S/S,2024-01-24T09:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
531303,Trevor Hammond S/S,2024-01-24T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,111.5
531303,Trevor Hammond S/S,2024-01-24T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,125.8
531303,Trevor Hammond S/S,2024-01-24T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,100.6
