Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.62
531303,Trevor Hammond S/S,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
531303,Trevor Hammond S/S,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
531303,Trevor Hammond S/S,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.11
531303,Trevor Hammond S/S,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.34
531303,Trevor Hammond S/S,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.82
531303,Trevor Hammond S/S,2024-01-24T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
531303,Trevor Hammond S/S,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
531303,Trevor Hammond S/S,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
531303,Trevor Hammond S/S,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.2
531303,Trevor Hammond S/S,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
531303,Trevor Hammond S/S,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
531303,Trevor Hammond S/S,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.11
531303,Trevor Hammond S/S,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
531303,Trevor Hammond S/S,2024-01-24T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
531303,Trevor Hammond S/S,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
531303,Trevor Hammond S/S,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-24T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,14.88
531303,Trevor Hammond S/S,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,10.05
531303,Trevor Hammond S/S,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,13.51
531303,Trevor Hammond S/S,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,38.68
531303,Trevor Hammond S/S,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,42.94
531303,Trevor Hammond S/S,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,37.79
531303,Trevor Hammond S/S,2024-01-24T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
531303,Trevor Hammond S/S,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,181.3
531303,Trevor Hammond S/S,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,191.2
531303,Trevor Hammond S/S,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,176.3
531303,Trevor Hammond S/S,2024-01-24T09:00:00.000+00:00,transformer,,Temperature,C,20.1
531303,Trevor Hammond S/S,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
531303,Trevor Hammond S/S,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
531303,Trevor Hammond S/S,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.81
531303,Trevor Hammond S/S,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
531303,Trevor Hammond S/S,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
531303,Trevor Hammond S/S,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
531303,Trevor Hammond S/S,2024-01-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.13
531303,Trevor Hammond S/S,2024-01-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.17
531303,Trevor Hammond S/S,2024-01-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.98
531303,Trevor Hammond S/S,2024-01-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,61.4
531303,Trevor Hammond S/S,2024-01-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,71.54
531303,Trevor Hammond S/S,2024-01-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,67.45
531303,Trevor Hammond S/S,2024-01-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
531303,Trevor Hammond S/S,2024-01-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.2
531303,Trevor Hammond S/S,2024-01-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,322.4
531303,Trevor Hammond S/S,2024-01-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.6
531303,Trevor Hammond S/S,2024-01-24T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.71
531303,Trevor Hammond S/S,2024-01-24T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.31
531303,Trevor Hammond S/S,2024-01-24T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,14.0
531303,Trevor Hammond S/S,2024-01-24T08:50:00.000+00:00,feeder,,L3 Active Power,kW,21.68
531303,Trevor Hammond S/S,2024-01-24T08:50:00.000+00:00,feeder,,L2 Active Power,kW,26.42
531303,Trevor Hammond S/S,2024-01-24T08:50:00.000+00:00,feeder,,L1 Active Power,kW,21.19
531303,Trevor Hammond S/S,2024-01-24T08:50:00.000+00:00,feeder,,N Current (RMS),A,15.9
531303,Trevor Hammond S/S,2024-01-24T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,118.1
531303,Trevor Hammond S/S,2024-01-24T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,130.7
531303,Trevor Hammond S/S,2024-01-24T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,107.0
531303,Trevor Hammond S/S,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.59
531303,Trevor Hammond S/S,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
531303,Trevor Hammond S/S,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
531303,Trevor Hammond S/S,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
531303,Trevor Hammond S/S,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.26
531303,Trevor Hammond S/S,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.91
531303,Trevor Hammond S/S,2024-01-24T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
531303,Trevor Hammond S/S,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
531303,Trevor Hammond S/S,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
531303,Trevor Hammond S/S,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
531303,Trevor Hammond S/S,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
531303,Trevor Hammond S/S,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
531303,Trevor Hammond S/S,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
531303,Trevor Hammond S/S,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.11
531303,Trevor Hammond S/S,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
531303,Trevor Hammond S/S,2024-01-24T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
531303,Trevor Hammond S/S,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
531303,Trevor Hammond S/S,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-24T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,13.68
531303,Trevor Hammond S/S,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,10.83
531303,Trevor Hammond S/S,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,13.2
531303,Trevor Hammond S/S,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,35.52
531303,Trevor Hammond S/S,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,39.97
531303,Trevor Hammond S/S,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,35.3
531303,Trevor Hammond S/S,2024-01-24T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
531303,Trevor Hammond S/S,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,166.8
531303,Trevor Hammond S/S,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,179.6
531303,Trevor Hammond S/S,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,165.9
531303,Trevor Hammond S/S,2024-01-24T08:50:00.000+00:00,transformer,,Temperature,C,19.9
531303,Trevor Hammond S/S,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
531303,Trevor Hammond S/S,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
531303,Trevor Hammond S/S,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
531303,Trevor Hammond S/S,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
531303,Trevor Hammond S/S,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
531303,Trevor Hammond S/S,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
531303,Trevor Hammond S/S,2024-01-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.96
531303,Trevor Hammond S/S,2024-01-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.02
531303,Trevor Hammond S/S,2024-01-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.88
531303,Trevor Hammond S/S,2024-01-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,60.07
531303,Trevor Hammond S/S,2024-01-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,69.77
531303,Trevor Hammond S/S,2024-01-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,66.73
531303,Trevor Hammond S/S,2024-01-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
531303,Trevor Hammond S/S,2024-01-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.7
531303,Trevor Hammond S/S,2024-01-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,316.4
531303,Trevor Hammond S/S,2024-01-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.3
531303,Trevor Hammond S/S,2024-01-24T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,18.25
531303,Trevor Hammond S/S,2024-01-24T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.74
531303,Trevor Hammond S/S,2024-01-24T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,14.58
531303,Trevor Hammond S/S,2024-01-24T08:40:00.000+00:00,feeder,,L3 Active Power,kW,23.3
531303,Trevor Hammond S/S,2024-01-24T08:40:00.000+00:00,feeder,,L2 Active Power,kW,29.04
531303,Trevor Hammond S/S,2024-01-24T08:40:00.000+00:00,feeder,,L1 Active Power,kW,22.7
531303,Trevor Hammond S/S,2024-01-24T08:40:00.000+00:00,feeder,,N Current (RMS),A,17.9
531303,Trevor Hammond S/S,2024-01-24T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,125.5
531303,Trevor Hammond S/S,2024-01-24T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,142.0
531303,Trevor Hammond S/S,2024-01-24T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,114.3
531303,Trevor Hammond S/S,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.62
531303,Trevor Hammond S/S,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
531303,Trevor Hammond S/S,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
531303,Trevor Hammond S/S,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.01
531303,Trevor Hammond S/S,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.89
531303,Trevor Hammond S/S,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.41
531303,Trevor Hammond S/S,2024-01-24T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
531303,Trevor Hammond S/S,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
531303,Trevor Hammond S/S,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
531303,Trevor Hammond S/S,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
531303,Trevor Hammond S/S,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
531303,Trevor Hammond S/S,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
531303,Trevor Hammond S/S,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
531303,Trevor Hammond S/S,2024-01-24T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
531303,Trevor Hammond S/S,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
531303,Trevor Hammond S/S,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-24T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,12.74
531303,Trevor Hammond S/S,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,10.28
531303,Trevor Hammond S/S,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,13.18
531303,Trevor Hammond S/S,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,35.76
531303,Trevor Hammond S/S,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,37.36
531303,Trevor Hammond S/S,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,36.09
531303,Trevor Hammond S/S,2024-01-24T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
531303,Trevor Hammond S/S,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,166.7
531303,Trevor Hammond S/S,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,168.9
531303,Trevor Hammond S/S,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,168.6
531303,Trevor Hammond S/S,2024-01-24T08:40:00.000+00:00,transformer,,Temperature,C,19.8
531303,Trevor Hammond S/S,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
531303,Trevor Hammond S/S,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
531303,Trevor Hammond S/S,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
531303,Trevor Hammond S/S,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
531303,Trevor Hammond S/S,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
531303,Trevor Hammond S/S,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
531303,Trevor Hammond S/S,2024-01-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.58
531303,Trevor Hammond S/S,2024-01-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.53
531303,Trevor Hammond S/S,2024-01-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.56
531303,Trevor Hammond S/S,2024-01-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,61.97
531303,Trevor Hammond S/S,2024-01-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,70.4
531303,Trevor Hammond S/S,2024-01-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,68.54
531303,Trevor Hammond S/S,2024-01-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
531303,Trevor Hammond S/S,2024-01-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.3
531303,Trevor Hammond S/S,2024-01-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,318.7
531303,Trevor Hammond S/S,2024-01-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,313.6
531303,Trevor Hammond S/S,2024-01-24T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,18.69
531303,Trevor Hammond S/S,2024-01-24T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.12
531303,Trevor Hammond S/S,2024-01-24T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,15.28
531303,Trevor Hammond S/S,2024-01-24T08:30:00.000+00:00,feeder,,L3 Active Power,kW,25.77
531303,Trevor Hammond S/S,2024-01-24T08:30:00.000+00:00,feeder,,L2 Active Power,kW,29.44
531303,Trevor Hammond S/S,2024-01-24T08:30:00.000+00:00,feeder,,L1 Active Power,kW,24.63
531303,Trevor Hammond S/S,2024-01-24T08:30:00.000+00:00,feeder,,N Current (RMS),A,15.6
531303,Trevor Hammond S/S,2024-01-24T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,134.5
531303,Trevor Hammond S/S,2024-01-24T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,143.6
531303,Trevor Hammond S/S,2024-01-24T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,122.3
531303,Trevor Hammond S/S,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.61
531303,Trevor Hammond S/S,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
531303,Trevor Hammond S/S,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
531303,Trevor Hammond S/S,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.3
531303,Trevor Hammond S/S,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
531303,Trevor Hammond S/S,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.99
531303,Trevor Hammond S/S,2024-01-24T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
531303,Trevor Hammond S/S,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
531303,Trevor Hammond S/S,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
531303,Trevor Hammond S/S,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.6
531303,Trevor Hammond S/S,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
531303,Trevor Hammond S/S,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
531303,Trevor Hammond S/S,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
531303,Trevor Hammond S/S,2024-01-24T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
531303,Trevor Hammond S/S,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
531303,Trevor Hammond S/S,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-24T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.7
531303,Trevor Hammond S/S,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.78
531303,Trevor Hammond S/S,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.41
531303,Trevor Hammond S/S,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,31.36
531303,Trevor Hammond S/S,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,33.59
531303,Trevor Hammond S/S,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,28.93
531303,Trevor Hammond S/S,2024-01-24T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
531303,Trevor Hammond S/S,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.1
531303,Trevor Hammond S/S,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,148.7
531303,Trevor Hammond S/S,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.2
531303,Trevor Hammond S/S,2024-01-24T08:30:00.000+00:00,transformer,,Temperature,C,19.7
531303,Trevor Hammond S/S,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
531303,Trevor Hammond S/S,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
531303,Trevor Hammond S/S,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
531303,Trevor Hammond S/S,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
531303,Trevor Hammond S/S,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
531303,Trevor Hammond S/S,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
531303,Trevor Hammond S/S,2024-01-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.99
531303,Trevor Hammond S/S,2024-01-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.15
531303,Trevor Hammond S/S,2024-01-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.28
531303,Trevor Hammond S/S,2024-01-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,60.35
531303,Trevor Hammond S/S,2024-01-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,66.35
531303,Trevor Hammond S/S,2024-01-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,62.86
531303,Trevor Hammond S/S,2024-01-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
531303,Trevor Hammond S/S,2024-01-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.0
531303,Trevor Hammond S/S,2024-01-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.0
531303,Trevor Hammond S/S,2024-01-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.7
531303,Trevor Hammond S/S,2024-01-24T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.68
531303,Trevor Hammond S/S,2024-01-24T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.58
531303,Trevor Hammond S/S,2024-01-24T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.73
531303,Trevor Hammond S/S,2024-01-24T08:20:00.000+00:00,feeder,,L3 Active Power,kW,20.38
531303,Trevor Hammond S/S,2024-01-24T08:20:00.000+00:00,feeder,,L2 Active Power,kW,23.11
531303,Trevor Hammond S/S,2024-01-24T08:20:00.000+00:00,feeder,,L1 Active Power,kW,19.78
531303,Trevor Hammond S/S,2024-01-24T08:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
531303,Trevor Hammond S/S,2024-01-24T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,103.1
531303,Trevor Hammond S/S,2024-01-24T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,110.8
531303,Trevor Hammond S/S,2024-01-24T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,96.2
531303,Trevor Hammond S/S,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.32
531303,Trevor Hammond S/S,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
531303,Trevor Hammond S/S,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
531303,Trevor Hammond S/S,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.44
531303,Trevor Hammond S/S,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.53
531303,Trevor Hammond S/S,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.37
531303,Trevor Hammond S/S,2024-01-24T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
531303,Trevor Hammond S/S,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
531303,Trevor Hammond S/S,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
531303,Trevor Hammond S/S,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
531303,Trevor Hammond S/S,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
531303,Trevor Hammond S/S,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
531303,Trevor Hammond S/S,2024-01-24T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
531303,Trevor Hammond S/S,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
531303,Trevor Hammond S/S,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-24T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,14.79
531303,Trevor Hammond S/S,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.84
531303,Trevor Hammond S/S,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.39
531303,Trevor Hammond S/S,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,37.69
531303,Trevor Hammond S/S,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,38.43
531303,Trevor Hammond S/S,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,32.09
531303,Trevor Hammond S/S,2024-01-24T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
531303,Trevor Hammond S/S,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,175.1
531303,Trevor Hammond S/S,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,168.3
531303,Trevor Hammond S/S,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,148.9
531303,Trevor Hammond S/S,2024-01-24T08:20:00.000+00:00,transformer,,Temperature,C,19.5
531303,Trevor Hammond S/S,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
531303,Trevor Hammond S/S,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
531303,Trevor Hammond S/S,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
531303,Trevor Hammond S/S,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
531303,Trevor Hammond S/S,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
531303,Trevor Hammond S/S,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
531303,Trevor Hammond S/S,2024-01-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.75
531303,Trevor Hammond S/S,2024-01-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.78
531303,Trevor Hammond S/S,2024-01-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.64
531303,Trevor Hammond S/S,2024-01-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,61.4
531303,Trevor Hammond S/S,2024-01-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,65.15
531303,Trevor Hammond S/S,2024-01-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,60.54
531303,Trevor Hammond S/S,2024-01-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
531303,Trevor Hammond S/S,2024-01-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.3
531303,Trevor Hammond S/S,2024-01-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.9
531303,Trevor Hammond S/S,2024-01-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
531303,Trevor Hammond S/S,2024-01-24T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.92
531303,Trevor Hammond S/S,2024-01-24T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.0
531303,Trevor Hammond S/S,2024-01-24T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.64
531303,Trevor Hammond S/S,2024-01-24T08:10:00.000+00:00,feeder,,L3 Active Power,kW,17.22
531303,Trevor Hammond S/S,2024-01-24T08:10:00.000+00:00,feeder,,L2 Active Power,kW,19.44
531303,Trevor Hammond S/S,2024-01-24T08:10:00.000+00:00,feeder,,L1 Active Power,kW,17.21
531303,Trevor Hammond S/S,2024-01-24T08:10:00.000+00:00,feeder,,N Current (RMS),A,14.0
531303,Trevor Hammond S/S,2024-01-24T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,86.9
531303,Trevor Hammond S/S,2024-01-24T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,93.6
531303,Trevor Hammond S/S,2024-01-24T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,83.6
531303,Trevor Hammond S/S,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
531303,Trevor Hammond S/S,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
531303,Trevor Hammond S/S,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
531303,Trevor Hammond S/S,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.52
531303,Trevor Hammond S/S,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.49
531303,Trevor Hammond S/S,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.11
531303,Trevor Hammond S/S,2024-01-24T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
531303,Trevor Hammond S/S,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
531303,Trevor Hammond S/S,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
531303,Trevor Hammond S/S,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
531303,Trevor Hammond S/S,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
531303,Trevor Hammond S/S,2024-01-24T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
531303,Trevor Hammond S/S,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
531303,Trevor Hammond S/S,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-24T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,13.61
531303,Trevor Hammond S/S,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.79
531303,Trevor Hammond S/S,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.05
531303,Trevor Hammond S/S,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,35.0
531303,Trevor Hammond S/S,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,36.93
531303,Trevor Hammond S/S,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,32.26
531303,Trevor Hammond S/S,2024-01-24T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
531303,Trevor Hammond S/S,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,162.9
531303,Trevor Hammond S/S,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,161.5
531303,Trevor Hammond S/S,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,149.3
531303,Trevor Hammond S/S,2024-01-24T08:10:00.000+00:00,transformer,,Temperature,C,19.5
531303,Trevor Hammond S/S,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
531303,Trevor Hammond S/S,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
531303,Trevor Hammond S/S,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
531303,Trevor Hammond S/S,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
531303,Trevor Hammond S/S,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
531303,Trevor Hammond S/S,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
531303,Trevor Hammond S/S,2024-01-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.45
531303,Trevor Hammond S/S,2024-01-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.97
531303,Trevor Hammond S/S,2024-01-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.91
531303,Trevor Hammond S/S,2024-01-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,55.62
531303,Trevor Hammond S/S,2024-01-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,60.93
531303,Trevor Hammond S/S,2024-01-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,55.83
531303,Trevor Hammond S/S,2024-01-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
531303,Trevor Hammond S/S,2024-01-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.6
531303,Trevor Hammond S/S,2024-01-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.2
531303,Trevor Hammond S/S,2024-01-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
531303,Trevor Hammond S/S,2024-01-24T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.96
531303,Trevor Hammond S/S,2024-01-24T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.76
531303,Trevor Hammond S/S,2024-01-24T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.79
531303,Trevor Hammond S/S,2024-01-24T08:00:00.000+00:00,feeder,,L3 Active Power,kW,11.49
531303,Trevor Hammond S/S,2024-01-24T08:00:00.000+00:00,feeder,,L2 Active Power,kW,12.16
531303,Trevor Hammond S/S,2024-01-24T08:00:00.000+00:00,feeder,,L1 Active Power,kW,11.31
531303,Trevor Hammond S/S,2024-01-24T08:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
531303,Trevor Hammond S/S,2024-01-24T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.0
531303,Trevor Hammond S/S,2024-01-24T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
531303,Trevor Hammond S/S,2024-01-24T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
531303,Trevor Hammond S/S,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
531303,Trevor Hammond S/S,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
531303,Trevor Hammond S/S,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
531303,Trevor Hammond S/S,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
531303,Trevor Hammond S/S,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
531303,Trevor Hammond S/S,2024-01-24T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
531303,Trevor Hammond S/S,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
531303,Trevor Hammond S/S,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
531303,Trevor Hammond S/S,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-24T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-24T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.61
531303,Trevor Hammond S/S,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
531303,Trevor Hammond S/S,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.02
531303,Trevor Hammond S/S,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.47
531303,Trevor Hammond S/S,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,30.89
531303,Trevor Hammond S/S,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.43
531303,Trevor Hammond S/S,2024-01-24T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
531303,Trevor Hammond S/S,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.8
531303,Trevor Hammond S/S,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.2
531303,Trevor Hammond S/S,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.7
531303,Trevor Hammond S/S,2024-01-24T08:00:00.000+00:00,transformer,,Temperature,C,19.5
531303,Trevor Hammond S/S,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
531303,Trevor Hammond S/S,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
531303,Trevor Hammond S/S,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
531303,Trevor Hammond S/S,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
531303,Trevor Hammond S/S,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
531303,Trevor Hammond S/S,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
531303,Trevor Hammond S/S,2024-01-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.55
531303,Trevor Hammond S/S,2024-01-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.46
531303,Trevor Hammond S/S,2024-01-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.94
531303,Trevor Hammond S/S,2024-01-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.46
531303,Trevor Hammond S/S,2024-01-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,44.86
531303,Trevor Hammond S/S,2024-01-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.72
531303,Trevor Hammond S/S,2024-01-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
531303,Trevor Hammond S/S,2024-01-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
531303,Trevor Hammond S/S,2024-01-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
531303,Trevor Hammond S/S,2024-01-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
531303,Trevor Hammond S/S,2024-01-24T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.24
531303,Trevor Hammond S/S,2024-01-24T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.79
531303,Trevor Hammond S/S,2024-01-24T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.68
531303,Trevor Hammond S/S,2024-01-24T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.65
531303,Trevor Hammond S/S,2024-01-24T07:50:00.000+00:00,feeder,,L2 Active Power,kW,9.12
531303,Trevor Hammond S/S,2024-01-24T07:50:00.000+00:00,feeder,,L1 Active Power,kW,7.31
531303,Trevor Hammond S/S,2024-01-24T07:50:00.000+00:00,feeder,,N Current (RMS),A,10.5
531303,Trevor Hammond S/S,2024-01-24T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
531303,Trevor Hammond S/S,2024-01-24T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
531303,Trevor Hammond S/S,2024-01-24T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
531303,Trevor Hammond S/S,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
531303,Trevor Hammond S/S,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
531303,Trevor Hammond S/S,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
531303,Trevor Hammond S/S,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
531303,Trevor Hammond S/S,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
531303,Trevor Hammond S/S,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
531303,Trevor Hammond S/S,2024-01-24T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
531303,Trevor Hammond S/S,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
531303,Trevor Hammond S/S,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
531303,Trevor Hammond S/S,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
531303,Trevor Hammond S/S,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
531303,Trevor Hammond S/S,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-24T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
531303,Trevor Hammond S/S,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-24T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,14.0
531303,Trevor Hammond S/S,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.32
531303,Trevor Hammond S/S,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.32
531303,Trevor Hammond S/S,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,34.96
531303,Trevor Hammond S/S,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,36.71
531303,Trevor Hammond S/S,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,30.74
531303,Trevor Hammond S/S,2024-01-24T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
531303,Trevor Hammond S/S,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,160.6
531303,Trevor Hammond S/S,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,157.5
531303,Trevor Hammond S/S,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.9
531303,Trevor Hammond S/S,2024-01-24T07:50:00.000+00:00,transformer,,Temperature,C,19.5
531303,Trevor Hammond S/S,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
531303,Trevor Hammond S/S,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
531303,Trevor Hammond S/S,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
531303,Trevor Hammond S/S,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
531303,Trevor Hammond S/S,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
531303,Trevor Hammond S/S,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
531303,Trevor Hammond S/S,2024-01-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.14
531303,Trevor Hammond S/S,2024-01-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.56
531303,Trevor Hammond S/S,2024-01-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.14
531303,Trevor Hammond S/S,2024-01-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,41.1
531303,Trevor Hammond S/S,2024-01-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,47.65
531303,Trevor Hammond S/S,2024-01-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.04
531303,Trevor Hammond S/S,2024-01-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
