Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
531303,Trevor Hammond S/S,2024-01-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
531303,Trevor Hammond S/S,2024-01-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
531303,Trevor Hammond S/S,2024-01-24T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.27
531303,Trevor Hammond S/S,2024-01-24T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
531303,Trevor Hammond S/S,2024-01-24T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
531303,Trevor Hammond S/S,2024-01-24T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.45
531303,Trevor Hammond S/S,2024-01-24T07:40:00.000+00:00,feeder,,L2 Active Power,kW,7.68
531303,Trevor Hammond S/S,2024-01-24T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.4
531303,Trevor Hammond S/S,2024-01-24T07:40:00.000+00:00,feeder,,N Current (RMS),A,7.9
531303,Trevor Hammond S/S,2024-01-24T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
531303,Trevor Hammond S/S,2024-01-24T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
531303,Trevor Hammond S/S,2024-01-24T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
531303,Trevor Hammond S/S,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
531303,Trevor Hammond S/S,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
531303,Trevor Hammond S/S,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
531303,Trevor Hammond S/S,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
531303,Trevor Hammond S/S,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
531303,Trevor Hammond S/S,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.89
531303,Trevor Hammond S/S,2024-01-24T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
531303,Trevor Hammond S/S,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
531303,Trevor Hammond S/S,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
531303,Trevor Hammond S/S,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-24T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.11
531303,Trevor Hammond S/S,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-24T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,15.21
531303,Trevor Hammond S/S,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.67
531303,Trevor Hammond S/S,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.42
531303,Trevor Hammond S/S,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,37.07
531303,Trevor Hammond S/S,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,38.26
531303,Trevor Hammond S/S,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,32.51
531303,Trevor Hammond S/S,2024-01-24T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
531303,Trevor Hammond S/S,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,170.3
531303,Trevor Hammond S/S,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,163.9
531303,Trevor Hammond S/S,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,147.7
531303,Trevor Hammond S/S,2024-01-24T07:40:00.000+00:00,transformer,,Temperature,C,19.4
531303,Trevor Hammond S/S,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
531303,Trevor Hammond S/S,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
531303,Trevor Hammond S/S,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
531303,Trevor Hammond S/S,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
531303,Trevor Hammond S/S,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
531303,Trevor Hammond S/S,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
531303,Trevor Hammond S/S,2024-01-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.41
531303,Trevor Hammond S/S,2024-01-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.03
531303,Trevor Hammond S/S,2024-01-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.83
531303,Trevor Hammond S/S,2024-01-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,43.09
531303,Trevor Hammond S/S,2024-01-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,47.74
531303,Trevor Hammond S/S,2024-01-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.91
531303,Trevor Hammond S/S,2024-01-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
531303,Trevor Hammond S/S,2024-01-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
531303,Trevor Hammond S/S,2024-01-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
531303,Trevor Hammond S/S,2024-01-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
531303,Trevor Hammond S/S,2024-01-24T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.45
531303,Trevor Hammond S/S,2024-01-24T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
531303,Trevor Hammond S/S,2024-01-24T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
531303,Trevor Hammond S/S,2024-01-24T07:30:00.000+00:00,feeder,,L3 Active Power,kW,7.2
531303,Trevor Hammond S/S,2024-01-24T07:30:00.000+00:00,feeder,,L2 Active Power,kW,8.41
531303,Trevor Hammond S/S,2024-01-24T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.16
531303,Trevor Hammond S/S,2024-01-24T07:30:00.000+00:00,feeder,,N Current (RMS),A,10.1
531303,Trevor Hammond S/S,2024-01-24T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
531303,Trevor Hammond S/S,2024-01-24T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
531303,Trevor Hammond S/S,2024-01-24T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
531303,Trevor Hammond S/S,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
531303,Trevor Hammond S/S,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
531303,Trevor Hammond S/S,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
531303,Trevor Hammond S/S,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
531303,Trevor Hammond S/S,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.91
531303,Trevor Hammond S/S,2024-01-24T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
531303,Trevor Hammond S/S,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
531303,Trevor Hammond S/S,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
531303,Trevor Hammond S/S,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
531303,Trevor Hammond S/S,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-24T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.11
531303,Trevor Hammond S/S,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-24T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,17.71
531303,Trevor Hammond S/S,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.53
531303,Trevor Hammond S/S,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,13.54
531303,Trevor Hammond S/S,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,37.01
531303,Trevor Hammond S/S,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,37.1
531303,Trevor Hammond S/S,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,31.19
531303,Trevor Hammond S/S,2024-01-24T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
531303,Trevor Hammond S/S,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,172.1
531303,Trevor Hammond S/S,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,158.9
531303,Trevor Hammond S/S,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.8
531303,Trevor Hammond S/S,2024-01-24T07:30:00.000+00:00,transformer,,Temperature,C,19.4
531303,Trevor Hammond S/S,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
531303,Trevor Hammond S/S,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
531303,Trevor Hammond S/S,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
531303,Trevor Hammond S/S,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
531303,Trevor Hammond S/S,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
531303,Trevor Hammond S/S,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
531303,Trevor Hammond S/S,2024-01-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.08
531303,Trevor Hammond S/S,2024-01-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.84
531303,Trevor Hammond S/S,2024-01-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.86
531303,Trevor Hammond S/S,2024-01-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,44.76
531303,Trevor Hammond S/S,2024-01-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,47.32
531303,Trevor Hammond S/S,2024-01-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.37
531303,Trevor Hammond S/S,2024-01-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
531303,Trevor Hammond S/S,2024-01-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
531303,Trevor Hammond S/S,2024-01-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
531303,Trevor Hammond S/S,2024-01-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
531303,Trevor Hammond S/S,2024-01-24T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.28
531303,Trevor Hammond S/S,2024-01-24T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
531303,Trevor Hammond S/S,2024-01-24T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
531303,Trevor Hammond S/S,2024-01-24T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.56
531303,Trevor Hammond S/S,2024-01-24T07:20:00.000+00:00,feeder,,L2 Active Power,kW,8.86
531303,Trevor Hammond S/S,2024-01-24T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.05
531303,Trevor Hammond S/S,2024-01-24T07:20:00.000+00:00,feeder,,N Current (RMS),A,10.8
531303,Trevor Hammond S/S,2024-01-24T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
531303,Trevor Hammond S/S,2024-01-24T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
531303,Trevor Hammond S/S,2024-01-24T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
531303,Trevor Hammond S/S,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
531303,Trevor Hammond S/S,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
531303,Trevor Hammond S/S,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
531303,Trevor Hammond S/S,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.68
531303,Trevor Hammond S/S,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
531303,Trevor Hammond S/S,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
531303,Trevor Hammond S/S,2024-01-24T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
531303,Trevor Hammond S/S,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
531303,Trevor Hammond S/S,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
531303,Trevor Hammond S/S,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-24T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
531303,Trevor Hammond S/S,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-24T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,15.74
531303,Trevor Hammond S/S,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.11
531303,Trevor Hammond S/S,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,12.04
531303,Trevor Hammond S/S,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,33.59
531303,Trevor Hammond S/S,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,36.19
531303,Trevor Hammond S/S,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,29.57
531303,Trevor Hammond S/S,2024-01-24T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
531303,Trevor Hammond S/S,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,158.3
531303,Trevor Hammond S/S,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,155.9
531303,Trevor Hammond S/S,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.6
531303,Trevor Hammond S/S,2024-01-24T07:20:00.000+00:00,transformer,,Temperature,C,19.4
531303,Trevor Hammond S/S,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
531303,Trevor Hammond S/S,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
531303,Trevor Hammond S/S,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
531303,Trevor Hammond S/S,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
531303,Trevor Hammond S/S,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
531303,Trevor Hammond S/S,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
531303,Trevor Hammond S/S,2024-01-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.91
531303,Trevor Hammond S/S,2024-01-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.32
531303,Trevor Hammond S/S,2024-01-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.25
531303,Trevor Hammond S/S,2024-01-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,39.69
531303,Trevor Hammond S/S,2024-01-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,46.89
531303,Trevor Hammond S/S,2024-01-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.6
531303,Trevor Hammond S/S,2024-01-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
531303,Trevor Hammond S/S,2024-01-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
531303,Trevor Hammond S/S,2024-01-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
531303,Trevor Hammond S/S,2024-01-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
531303,Trevor Hammond S/S,2024-01-24T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.46
531303,Trevor Hammond S/S,2024-01-24T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
531303,Trevor Hammond S/S,2024-01-24T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
531303,Trevor Hammond S/S,2024-01-24T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.8
531303,Trevor Hammond S/S,2024-01-24T07:10:00.000+00:00,feeder,,L2 Active Power,kW,8.18
531303,Trevor Hammond S/S,2024-01-24T07:10:00.000+00:00,feeder,,L1 Active Power,kW,7.2
531303,Trevor Hammond S/S,2024-01-24T07:10:00.000+00:00,feeder,,N Current (RMS),A,8.8
531303,Trevor Hammond S/S,2024-01-24T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
531303,Trevor Hammond S/S,2024-01-24T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
531303,Trevor Hammond S/S,2024-01-24T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
531303,Trevor Hammond S/S,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
531303,Trevor Hammond S/S,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
531303,Trevor Hammond S/S,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
531303,Trevor Hammond S/S,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
531303,Trevor Hammond S/S,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.85
531303,Trevor Hammond S/S,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.91
531303,Trevor Hammond S/S,2024-01-24T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
531303,Trevor Hammond S/S,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
531303,Trevor Hammond S/S,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
531303,Trevor Hammond S/S,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-24T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
531303,Trevor Hammond S/S,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
531303,Trevor Hammond S/S,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-24T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,14.25
531303,Trevor Hammond S/S,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.11
531303,Trevor Hammond S/S,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.29
531303,Trevor Hammond S/S,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.39
531303,Trevor Hammond S/S,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,30.68
531303,Trevor Hammond S/S,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.72
531303,Trevor Hammond S/S,2024-01-24T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
531303,Trevor Hammond S/S,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.3
531303,Trevor Hammond S/S,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.8
531303,Trevor Hammond S/S,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.1
531303,Trevor Hammond S/S,2024-01-24T07:10:00.000+00:00,transformer,,Temperature,C,19.4
531303,Trevor Hammond S/S,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
531303,Trevor Hammond S/S,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
531303,Trevor Hammond S/S,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
531303,Trevor Hammond S/S,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
531303,Trevor Hammond S/S,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
531303,Trevor Hammond S/S,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
531303,Trevor Hammond S/S,2024-01-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.62
531303,Trevor Hammond S/S,2024-01-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
531303,Trevor Hammond S/S,2024-01-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.62
531303,Trevor Hammond S/S,2024-01-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.77
531303,Trevor Hammond S/S,2024-01-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.72
531303,Trevor Hammond S/S,2024-01-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.93
531303,Trevor Hammond S/S,2024-01-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
531303,Trevor Hammond S/S,2024-01-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
531303,Trevor Hammond S/S,2024-01-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
531303,Trevor Hammond S/S,2024-01-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
531303,Trevor Hammond S/S,2024-01-24T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.13
531303,Trevor Hammond S/S,2024-01-24T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
531303,Trevor Hammond S/S,2024-01-24T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
531303,Trevor Hammond S/S,2024-01-24T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.15
531303,Trevor Hammond S/S,2024-01-24T07:00:00.000+00:00,feeder,,L2 Active Power,kW,8.54
531303,Trevor Hammond S/S,2024-01-24T07:00:00.000+00:00,feeder,,L1 Active Power,kW,7.52
531303,Trevor Hammond S/S,2024-01-24T07:00:00.000+00:00,feeder,,N Current (RMS),A,12.3
531303,Trevor Hammond S/S,2024-01-24T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
531303,Trevor Hammond S/S,2024-01-24T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
531303,Trevor Hammond S/S,2024-01-24T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
531303,Trevor Hammond S/S,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
531303,Trevor Hammond S/S,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
531303,Trevor Hammond S/S,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
531303,Trevor Hammond S/S,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.67
531303,Trevor Hammond S/S,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
531303,Trevor Hammond S/S,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.95
531303,Trevor Hammond S/S,2024-01-24T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
531303,Trevor Hammond S/S,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
531303,Trevor Hammond S/S,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
531303,Trevor Hammond S/S,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-24T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
531303,Trevor Hammond S/S,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-24T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,15.36
531303,Trevor Hammond S/S,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.55
531303,Trevor Hammond S/S,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,12.57
531303,Trevor Hammond S/S,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,32.06
531303,Trevor Hammond S/S,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,33.88
531303,Trevor Hammond S/S,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,28.34
531303,Trevor Hammond S/S,2024-01-24T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
531303,Trevor Hammond S/S,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.4
531303,Trevor Hammond S/S,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,147.4
531303,Trevor Hammond S/S,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.3
531303,Trevor Hammond S/S,2024-01-24T07:00:00.000+00:00,transformer,,Temperature,C,19.3
531303,Trevor Hammond S/S,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
531303,Trevor Hammond S/S,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
531303,Trevor Hammond S/S,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
531303,Trevor Hammond S/S,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
531303,Trevor Hammond S/S,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
531303,Trevor Hammond S/S,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
531303,Trevor Hammond S/S,2024-01-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.4
531303,Trevor Hammond S/S,2024-01-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.51
531303,Trevor Hammond S/S,2024-01-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.67
531303,Trevor Hammond S/S,2024-01-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.75
531303,Trevor Hammond S/S,2024-01-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,44.24
531303,Trevor Hammond S/S,2024-01-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.91
531303,Trevor Hammond S/S,2024-01-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
531303,Trevor Hammond S/S,2024-01-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
531303,Trevor Hammond S/S,2024-01-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
531303,Trevor Hammond S/S,2024-01-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
531303,Trevor Hammond S/S,2024-01-24T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.83
531303,Trevor Hammond S/S,2024-01-24T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.15
531303,Trevor Hammond S/S,2024-01-24T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
531303,Trevor Hammond S/S,2024-01-24T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.8
531303,Trevor Hammond S/S,2024-01-24T06:50:00.000+00:00,feeder,,L2 Active Power,kW,8.82
531303,Trevor Hammond S/S,2024-01-24T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.5
531303,Trevor Hammond S/S,2024-01-24T06:50:00.000+00:00,feeder,,N Current (RMS),A,9.4
531303,Trevor Hammond S/S,2024-01-24T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
531303,Trevor Hammond S/S,2024-01-24T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
531303,Trevor Hammond S/S,2024-01-24T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
531303,Trevor Hammond S/S,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
531303,Trevor Hammond S/S,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
531303,Trevor Hammond S/S,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
531303,Trevor Hammond S/S,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
531303,Trevor Hammond S/S,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
531303,Trevor Hammond S/S,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.89
531303,Trevor Hammond S/S,2024-01-24T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
531303,Trevor Hammond S/S,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
531303,Trevor Hammond S/S,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
531303,Trevor Hammond S/S,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-24T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
531303,Trevor Hammond S/S,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-24T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,17.79
531303,Trevor Hammond S/S,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.44
531303,Trevor Hammond S/S,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,15.51
531303,Trevor Hammond S/S,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,37.14
531303,Trevor Hammond S/S,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,39.03
531303,Trevor Hammond S/S,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,32.3
531303,Trevor Hammond S/S,2024-01-24T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
531303,Trevor Hammond S/S,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,174.6
531303,Trevor Hammond S/S,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,169.3
531303,Trevor Hammond S/S,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,152.8
531303,Trevor Hammond S/S,2024-01-24T06:50:00.000+00:00,transformer,,Temperature,C,19.3
531303,Trevor Hammond S/S,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
531303,Trevor Hammond S/S,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
531303,Trevor Hammond S/S,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
531303,Trevor Hammond S/S,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
531303,Trevor Hammond S/S,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
531303,Trevor Hammond S/S,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
531303,Trevor Hammond S/S,2024-01-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.56
531303,Trevor Hammond S/S,2024-01-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.05
531303,Trevor Hammond S/S,2024-01-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.05
531303,Trevor Hammond S/S,2024-01-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,43.48
531303,Trevor Hammond S/S,2024-01-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,49.71
531303,Trevor Hammond S/S,2024-01-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,40.79
531303,Trevor Hammond S/S,2024-01-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
531303,Trevor Hammond S/S,2024-01-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
531303,Trevor Hammond S/S,2024-01-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
531303,Trevor Hammond S/S,2024-01-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
531303,Trevor Hammond S/S,2024-01-24T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.62
531303,Trevor Hammond S/S,2024-01-24T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
531303,Trevor Hammond S/S,2024-01-24T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
531303,Trevor Hammond S/S,2024-01-24T06:40:00.000+00:00,feeder,,L3 Active Power,kW,5.76
531303,Trevor Hammond S/S,2024-01-24T06:40:00.000+00:00,feeder,,L2 Active Power,kW,8.01
531303,Trevor Hammond S/S,2024-01-24T06:40:00.000+00:00,feeder,,L1 Active Power,kW,7.28
531303,Trevor Hammond S/S,2024-01-24T06:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
531303,Trevor Hammond S/S,2024-01-24T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
531303,Trevor Hammond S/S,2024-01-24T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
531303,Trevor Hammond S/S,2024-01-24T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
531303,Trevor Hammond S/S,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
531303,Trevor Hammond S/S,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
531303,Trevor Hammond S/S,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
531303,Trevor Hammond S/S,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
531303,Trevor Hammond S/S,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
531303,Trevor Hammond S/S,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
531303,Trevor Hammond S/S,2024-01-24T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
531303,Trevor Hammond S/S,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
531303,Trevor Hammond S/S,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-24T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
531303,Trevor Hammond S/S,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-24T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,14.88
531303,Trevor Hammond S/S,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.18
531303,Trevor Hammond S/S,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.76
531303,Trevor Hammond S/S,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,32.37
531303,Trevor Hammond S/S,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,33.1
531303,Trevor Hammond S/S,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.84
531303,Trevor Hammond S/S,2024-01-24T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
531303,Trevor Hammond S/S,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,152.1
531303,Trevor Hammond S/S,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,142.8
531303,Trevor Hammond S/S,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.6
531303,Trevor Hammond S/S,2024-01-24T06:40:00.000+00:00,transformer,,Temperature,C,19.2
531303,Trevor Hammond S/S,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
531303,Trevor Hammond S/S,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
531303,Trevor Hammond S/S,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
531303,Trevor Hammond S/S,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
531303,Trevor Hammond S/S,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
531303,Trevor Hammond S/S,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
531303,Trevor Hammond S/S,2024-01-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.38
531303,Trevor Hammond S/S,2024-01-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
531303,Trevor Hammond S/S,2024-01-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.08
531303,Trevor Hammond S/S,2024-01-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,38.66
531303,Trevor Hammond S/S,2024-01-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,42.92
531303,Trevor Hammond S/S,2024-01-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.1
531303,Trevor Hammond S/S,2024-01-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
531303,Trevor Hammond S/S,2024-01-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
531303,Trevor Hammond S/S,2024-01-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
531303,Trevor Hammond S/S,2024-01-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
531303,Trevor Hammond S/S,2024-01-24T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.68
531303,Trevor Hammond S/S,2024-01-24T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.21
531303,Trevor Hammond S/S,2024-01-24T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
531303,Trevor Hammond S/S,2024-01-24T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.24
531303,Trevor Hammond S/S,2024-01-24T06:30:00.000+00:00,feeder,,L2 Active Power,kW,7.69
531303,Trevor Hammond S/S,2024-01-24T06:30:00.000+00:00,feeder,,L1 Active Power,kW,8.66
531303,Trevor Hammond S/S,2024-01-24T06:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
531303,Trevor Hammond S/S,2024-01-24T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
531303,Trevor Hammond S/S,2024-01-24T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
531303,Trevor Hammond S/S,2024-01-24T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
531303,Trevor Hammond S/S,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
531303,Trevor Hammond S/S,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
531303,Trevor Hammond S/S,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
531303,Trevor Hammond S/S,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
531303,Trevor Hammond S/S,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
531303,Trevor Hammond S/S,2024-01-24T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
531303,Trevor Hammond S/S,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
531303,Trevor Hammond S/S,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
531303,Trevor Hammond S/S,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-24T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
531303,Trevor Hammond S/S,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-24T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,15.34
531303,Trevor Hammond S/S,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.72
531303,Trevor Hammond S/S,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.97
531303,Trevor Hammond S/S,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,31.02
531303,Trevor Hammond S/S,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,31.11
531303,Trevor Hammond S/S,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.05
531303,Trevor Hammond S/S,2024-01-24T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
531303,Trevor Hammond S/S,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.4
531303,Trevor Hammond S/S,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.5
531303,Trevor Hammond S/S,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.7
531303,Trevor Hammond S/S,2024-01-24T06:30:00.000+00:00,transformer,,Temperature,C,19.2
531303,Trevor Hammond S/S,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
