Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.2
531303,Trevor Hammond S/S,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.66
531303,Trevor Hammond S/S,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.74
531303,Trevor Hammond S/S,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.28
531303,Trevor Hammond S/S,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.13
531303,Trevor Hammond S/S,2024-01-24T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
531303,Trevor Hammond S/S,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.3
531303,Trevor Hammond S/S,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.5
531303,Trevor Hammond S/S,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.2
531303,Trevor Hammond S/S,2024-01-24T05:10:00.000+00:00,transformer,,Temperature,C,19.1
531303,Trevor Hammond S/S,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
531303,Trevor Hammond S/S,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
531303,Trevor Hammond S/S,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
531303,Trevor Hammond S/S,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
531303,Trevor Hammond S/S,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
531303,Trevor Hammond S/S,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
531303,Trevor Hammond S/S,2024-01-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.56
531303,Trevor Hammond S/S,2024-01-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
531303,Trevor Hammond S/S,2024-01-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.43
531303,Trevor Hammond S/S,2024-01-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.36
531303,Trevor Hammond S/S,2024-01-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.3
531303,Trevor Hammond S/S,2024-01-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.28
531303,Trevor Hammond S/S,2024-01-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,17.0
531303,Trevor Hammond S/S,2024-01-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
531303,Trevor Hammond S/S,2024-01-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
531303,Trevor Hammond S/S,2024-01-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
531303,Trevor Hammond S/S,2024-01-24T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
531303,Trevor Hammond S/S,2024-01-24T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
531303,Trevor Hammond S/S,2024-01-24T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
531303,Trevor Hammond S/S,2024-01-24T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.87
531303,Trevor Hammond S/S,2024-01-24T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.09
531303,Trevor Hammond S/S,2024-01-24T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.72
531303,Trevor Hammond S/S,2024-01-24T05:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
531303,Trevor Hammond S/S,2024-01-24T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
531303,Trevor Hammond S/S,2024-01-24T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
531303,Trevor Hammond S/S,2024-01-24T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
531303,Trevor Hammond S/S,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
531303,Trevor Hammond S/S,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
531303,Trevor Hammond S/S,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
531303,Trevor Hammond S/S,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
531303,Trevor Hammond S/S,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
531303,Trevor Hammond S/S,2024-01-24T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-24T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.09
531303,Trevor Hammond S/S,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.45
531303,Trevor Hammond S/S,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.61
531303,Trevor Hammond S/S,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.17
531303,Trevor Hammond S/S,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.75
531303,Trevor Hammond S/S,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.8
531303,Trevor Hammond S/S,2024-01-24T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
531303,Trevor Hammond S/S,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
531303,Trevor Hammond S/S,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.1
531303,Trevor Hammond S/S,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.2
531303,Trevor Hammond S/S,2024-01-24T05:00:00.000+00:00,transformer,,Temperature,C,19.2
531303,Trevor Hammond S/S,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
531303,Trevor Hammond S/S,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
531303,Trevor Hammond S/S,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
531303,Trevor Hammond S/S,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
531303,Trevor Hammond S/S,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
531303,Trevor Hammond S/S,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
531303,Trevor Hammond S/S,2024-01-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
531303,Trevor Hammond S/S,2024-01-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
531303,Trevor Hammond S/S,2024-01-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
531303,Trevor Hammond S/S,2024-01-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.72
531303,Trevor Hammond S/S,2024-01-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.67
531303,Trevor Hammond S/S,2024-01-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.84
531303,Trevor Hammond S/S,2024-01-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,17.8
531303,Trevor Hammond S/S,2024-01-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
531303,Trevor Hammond S/S,2024-01-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
531303,Trevor Hammond S/S,2024-01-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
531303,Trevor Hammond S/S,2024-01-24T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
531303,Trevor Hammond S/S,2024-01-24T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
531303,Trevor Hammond S/S,2024-01-24T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
531303,Trevor Hammond S/S,2024-01-24T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.89
531303,Trevor Hammond S/S,2024-01-24T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.1
531303,Trevor Hammond S/S,2024-01-24T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.69
531303,Trevor Hammond S/S,2024-01-24T04:50:00.000+00:00,feeder,,N Current (RMS),A,8.6
531303,Trevor Hammond S/S,2024-01-24T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
531303,Trevor Hammond S/S,2024-01-24T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
531303,Trevor Hammond S/S,2024-01-24T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
531303,Trevor Hammond S/S,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
531303,Trevor Hammond S/S,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.32
531303,Trevor Hammond S/S,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
531303,Trevor Hammond S/S,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
531303,Trevor Hammond S/S,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
531303,Trevor Hammond S/S,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.25
531303,Trevor Hammond S/S,2024-01-24T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
531303,Trevor Hammond S/S,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
531303,Trevor Hammond S/S,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-24T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.31
531303,Trevor Hammond S/S,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.99
531303,Trevor Hammond S/S,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.99
531303,Trevor Hammond S/S,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.7
531303,Trevor Hammond S/S,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.52
531303,Trevor Hammond S/S,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.96
531303,Trevor Hammond S/S,2024-01-24T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
531303,Trevor Hammond S/S,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.4
531303,Trevor Hammond S/S,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.4
531303,Trevor Hammond S/S,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.8
531303,Trevor Hammond S/S,2024-01-24T04:50:00.000+00:00,transformer,,Temperature,C,19.2
531303,Trevor Hammond S/S,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
531303,Trevor Hammond S/S,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
531303,Trevor Hammond S/S,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
531303,Trevor Hammond S/S,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
531303,Trevor Hammond S/S,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
531303,Trevor Hammond S/S,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
531303,Trevor Hammond S/S,2024-01-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.79
531303,Trevor Hammond S/S,2024-01-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.93
531303,Trevor Hammond S/S,2024-01-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.72
531303,Trevor Hammond S/S,2024-01-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.24
531303,Trevor Hammond S/S,2024-01-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.54
531303,Trevor Hammond S/S,2024-01-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.94
531303,Trevor Hammond S/S,2024-01-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,18.8
531303,Trevor Hammond S/S,2024-01-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
531303,Trevor Hammond S/S,2024-01-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
531303,Trevor Hammond S/S,2024-01-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
531303,Trevor Hammond S/S,2024-01-24T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
531303,Trevor Hammond S/S,2024-01-24T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
531303,Trevor Hammond S/S,2024-01-24T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
531303,Trevor Hammond S/S,2024-01-24T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.88
531303,Trevor Hammond S/S,2024-01-24T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.07
531303,Trevor Hammond S/S,2024-01-24T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.67
531303,Trevor Hammond S/S,2024-01-24T04:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
531303,Trevor Hammond S/S,2024-01-24T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
531303,Trevor Hammond S/S,2024-01-24T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
531303,Trevor Hammond S/S,2024-01-24T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
531303,Trevor Hammond S/S,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
531303,Trevor Hammond S/S,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
531303,Trevor Hammond S/S,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
531303,Trevor Hammond S/S,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
531303,Trevor Hammond S/S,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
531303,Trevor Hammond S/S,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.32
531303,Trevor Hammond S/S,2024-01-24T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
531303,Trevor Hammond S/S,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.22
531303,Trevor Hammond S/S,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.28
531303,Trevor Hammond S/S,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.46
531303,Trevor Hammond S/S,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.15
531303,Trevor Hammond S/S,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.31
531303,Trevor Hammond S/S,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.44
531303,Trevor Hammond S/S,2024-01-24T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
531303,Trevor Hammond S/S,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.8
531303,Trevor Hammond S/S,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.3
531303,Trevor Hammond S/S,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.5
531303,Trevor Hammond S/S,2024-01-24T04:40:00.000+00:00,transformer,,Temperature,C,19.3
531303,Trevor Hammond S/S,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
531303,Trevor Hammond S/S,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
531303,Trevor Hammond S/S,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
531303,Trevor Hammond S/S,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
531303,Trevor Hammond S/S,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
531303,Trevor Hammond S/S,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
531303,Trevor Hammond S/S,2024-01-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.68
531303,Trevor Hammond S/S,2024-01-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.13
531303,Trevor Hammond S/S,2024-01-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.21
531303,Trevor Hammond S/S,2024-01-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.71
531303,Trevor Hammond S/S,2024-01-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.25
531303,Trevor Hammond S/S,2024-01-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.47
531303,Trevor Hammond S/S,2024-01-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
531303,Trevor Hammond S/S,2024-01-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
531303,Trevor Hammond S/S,2024-01-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
531303,Trevor Hammond S/S,2024-01-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
531303,Trevor Hammond S/S,2024-01-24T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
531303,Trevor Hammond S/S,2024-01-24T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
531303,Trevor Hammond S/S,2024-01-24T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
531303,Trevor Hammond S/S,2024-01-24T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.06
531303,Trevor Hammond S/S,2024-01-24T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.1
531303,Trevor Hammond S/S,2024-01-24T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.65
531303,Trevor Hammond S/S,2024-01-24T04:30:00.000+00:00,feeder,,N Current (RMS),A,11.3
531303,Trevor Hammond S/S,2024-01-24T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
531303,Trevor Hammond S/S,2024-01-24T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
531303,Trevor Hammond S/S,2024-01-24T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
531303,Trevor Hammond S/S,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
531303,Trevor Hammond S/S,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
531303,Trevor Hammond S/S,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
531303,Trevor Hammond S/S,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
531303,Trevor Hammond S/S,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
531303,Trevor Hammond S/S,2024-01-24T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.11
531303,Trevor Hammond S/S,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.3
531303,Trevor Hammond S/S,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.17
531303,Trevor Hammond S/S,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.52
531303,Trevor Hammond S/S,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.28
531303,Trevor Hammond S/S,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.64
531303,Trevor Hammond S/S,2024-01-24T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
531303,Trevor Hammond S/S,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.0
531303,Trevor Hammond S/S,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.0
531303,Trevor Hammond S/S,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.1
531303,Trevor Hammond S/S,2024-01-24T04:30:00.000+00:00,transformer,,Temperature,C,19.3
531303,Trevor Hammond S/S,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
531303,Trevor Hammond S/S,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
531303,Trevor Hammond S/S,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
531303,Trevor Hammond S/S,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
531303,Trevor Hammond S/S,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
531303,Trevor Hammond S/S,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
531303,Trevor Hammond S/S,2024-01-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.57
531303,Trevor Hammond S/S,2024-01-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.1
531303,Trevor Hammond S/S,2024-01-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.89
531303,Trevor Hammond S/S,2024-01-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.22
531303,Trevor Hammond S/S,2024-01-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.23
531303,Trevor Hammond S/S,2024-01-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.59
531303,Trevor Hammond S/S,2024-01-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,17.1
531303,Trevor Hammond S/S,2024-01-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
531303,Trevor Hammond S/S,2024-01-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
531303,Trevor Hammond S/S,2024-01-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
531303,Trevor Hammond S/S,2024-01-24T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
531303,Trevor Hammond S/S,2024-01-24T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
531303,Trevor Hammond S/S,2024-01-24T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
531303,Trevor Hammond S/S,2024-01-24T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.93
531303,Trevor Hammond S/S,2024-01-24T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.09
531303,Trevor Hammond S/S,2024-01-24T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.67
531303,Trevor Hammond S/S,2024-01-24T04:20:00.000+00:00,feeder,,N Current (RMS),A,8.6
531303,Trevor Hammond S/S,2024-01-24T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
531303,Trevor Hammond S/S,2024-01-24T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
531303,Trevor Hammond S/S,2024-01-24T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
531303,Trevor Hammond S/S,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
531303,Trevor Hammond S/S,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
531303,Trevor Hammond S/S,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
531303,Trevor Hammond S/S,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
531303,Trevor Hammond S/S,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
531303,Trevor Hammond S/S,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
531303,Trevor Hammond S/S,2024-01-24T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
531303,Trevor Hammond S/S,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
531303,Trevor Hammond S/S,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-24T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.23
531303,Trevor Hammond S/S,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.4
531303,Trevor Hammond S/S,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.12
531303,Trevor Hammond S/S,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.18
531303,Trevor Hammond S/S,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.48
531303,Trevor Hammond S/S,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.52
531303,Trevor Hammond S/S,2024-01-24T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
531303,Trevor Hammond S/S,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.9
531303,Trevor Hammond S/S,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.1
531303,Trevor Hammond S/S,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.8
531303,Trevor Hammond S/S,2024-01-24T04:20:00.000+00:00,transformer,,Temperature,C,19.4
531303,Trevor Hammond S/S,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
531303,Trevor Hammond S/S,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
531303,Trevor Hammond S/S,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
531303,Trevor Hammond S/S,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
531303,Trevor Hammond S/S,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
531303,Trevor Hammond S/S,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
531303,Trevor Hammond S/S,2024-01-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.73
531303,Trevor Hammond S/S,2024-01-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.25
531303,Trevor Hammond S/S,2024-01-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.85
531303,Trevor Hammond S/S,2024-01-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.77
531303,Trevor Hammond S/S,2024-01-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.44
531303,Trevor Hammond S/S,2024-01-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.49
531303,Trevor Hammond S/S,2024-01-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
531303,Trevor Hammond S/S,2024-01-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
531303,Trevor Hammond S/S,2024-01-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
531303,Trevor Hammond S/S,2024-01-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
531303,Trevor Hammond S/S,2024-01-24T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
531303,Trevor Hammond S/S,2024-01-24T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
531303,Trevor Hammond S/S,2024-01-24T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
531303,Trevor Hammond S/S,2024-01-24T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.89
531303,Trevor Hammond S/S,2024-01-24T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.11
531303,Trevor Hammond S/S,2024-01-24T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.71
531303,Trevor Hammond S/S,2024-01-24T04:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
531303,Trevor Hammond S/S,2024-01-24T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
531303,Trevor Hammond S/S,2024-01-24T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
531303,Trevor Hammond S/S,2024-01-24T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
531303,Trevor Hammond S/S,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
531303,Trevor Hammond S/S,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
531303,Trevor Hammond S/S,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
531303,Trevor Hammond S/S,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
531303,Trevor Hammond S/S,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
531303,Trevor Hammond S/S,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
531303,Trevor Hammond S/S,2024-01-24T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
531303,Trevor Hammond S/S,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
531303,Trevor Hammond S/S,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.25
531303,Trevor Hammond S/S,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.45
531303,Trevor Hammond S/S,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.16
531303,Trevor Hammond S/S,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.6
531303,Trevor Hammond S/S,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.51
531303,Trevor Hammond S/S,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.52
531303,Trevor Hammond S/S,2024-01-24T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
531303,Trevor Hammond S/S,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.6
531303,Trevor Hammond S/S,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.0
531303,Trevor Hammond S/S,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.4
531303,Trevor Hammond S/S,2024-01-24T04:10:00.000+00:00,transformer,,Temperature,C,19.4
531303,Trevor Hammond S/S,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
531303,Trevor Hammond S/S,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
531303,Trevor Hammond S/S,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
531303,Trevor Hammond S/S,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
531303,Trevor Hammond S/S,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
531303,Trevor Hammond S/S,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
531303,Trevor Hammond S/S,2024-01-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.69
531303,Trevor Hammond S/S,2024-01-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.28
531303,Trevor Hammond S/S,2024-01-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.91
531303,Trevor Hammond S/S,2024-01-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.1
531303,Trevor Hammond S/S,2024-01-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.45
531303,Trevor Hammond S/S,2024-01-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.54
531303,Trevor Hammond S/S,2024-01-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
531303,Trevor Hammond S/S,2024-01-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
531303,Trevor Hammond S/S,2024-01-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
531303,Trevor Hammond S/S,2024-01-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
531303,Trevor Hammond S/S,2024-01-24T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
531303,Trevor Hammond S/S,2024-01-24T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
531303,Trevor Hammond S/S,2024-01-24T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
531303,Trevor Hammond S/S,2024-01-24T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.84
531303,Trevor Hammond S/S,2024-01-24T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.09
531303,Trevor Hammond S/S,2024-01-24T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.27
531303,Trevor Hammond S/S,2024-01-24T04:00:00.000+00:00,feeder,,N Current (RMS),A,10.6
531303,Trevor Hammond S/S,2024-01-24T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
531303,Trevor Hammond S/S,2024-01-24T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
531303,Trevor Hammond S/S,2024-01-24T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
531303,Trevor Hammond S/S,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
531303,Trevor Hammond S/S,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
531303,Trevor Hammond S/S,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
531303,Trevor Hammond S/S,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
531303,Trevor Hammond S/S,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
531303,Trevor Hammond S/S,2024-01-24T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
531303,Trevor Hammond S/S,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
531303,Trevor Hammond S/S,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
531303,Trevor Hammond S/S,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.42
531303,Trevor Hammond S/S,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.02
531303,Trevor Hammond S/S,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.43
531303,Trevor Hammond S/S,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.22
531303,Trevor Hammond S/S,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.62
531303,Trevor Hammond S/S,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.41
531303,Trevor Hammond S/S,2024-01-24T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
531303,Trevor Hammond S/S,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.1
531303,Trevor Hammond S/S,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.7
531303,Trevor Hammond S/S,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.9
531303,Trevor Hammond S/S,2024-01-24T04:00:00.000+00:00,transformer,,Temperature,C,19.4
531303,Trevor Hammond S/S,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
531303,Trevor Hammond S/S,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
531303,Trevor Hammond S/S,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
531303,Trevor Hammond S/S,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
531303,Trevor Hammond S/S,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
531303,Trevor Hammond S/S,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
531303,Trevor Hammond S/S,2024-01-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.91
531303,Trevor Hammond S/S,2024-01-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.88
531303,Trevor Hammond S/S,2024-01-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.13
531303,Trevor Hammond S/S,2024-01-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.71
531303,Trevor Hammond S/S,2024-01-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.54
531303,Trevor Hammond S/S,2024-01-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.95
531303,Trevor Hammond S/S,2024-01-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
531303,Trevor Hammond S/S,2024-01-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
531303,Trevor Hammond S/S,2024-01-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
531303,Trevor Hammond S/S,2024-01-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
531303,Trevor Hammond S/S,2024-01-24T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
531303,Trevor Hammond S/S,2024-01-24T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
531303,Trevor Hammond S/S,2024-01-24T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
531303,Trevor Hammond S/S,2024-01-24T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.84
531303,Trevor Hammond S/S,2024-01-24T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.15
531303,Trevor Hammond S/S,2024-01-24T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.31
531303,Trevor Hammond S/S,2024-01-24T03:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
531303,Trevor Hammond S/S,2024-01-24T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
531303,Trevor Hammond S/S,2024-01-24T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
531303,Trevor Hammond S/S,2024-01-24T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
531303,Trevor Hammond S/S,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
531303,Trevor Hammond S/S,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
531303,Trevor Hammond S/S,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
531303,Trevor Hammond S/S,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
531303,Trevor Hammond S/S,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
531303,Trevor Hammond S/S,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
531303,Trevor Hammond S/S,2024-01-24T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
531303,Trevor Hammond S/S,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
