Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.45
531303,Trevor Hammond S/S,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.37
531303,Trevor Hammond S/S,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.53
531303,Trevor Hammond S/S,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.71
531303,Trevor Hammond S/S,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.51
531303,Trevor Hammond S/S,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.62
531303,Trevor Hammond S/S,2024-01-24T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
531303,Trevor Hammond S/S,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.4
531303,Trevor Hammond S/S,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.4
531303,Trevor Hammond S/S,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.2
531303,Trevor Hammond S/S,2024-01-24T03:50:00.000+00:00,transformer,,Temperature,C,19.4
531303,Trevor Hammond S/S,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
531303,Trevor Hammond S/S,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
531303,Trevor Hammond S/S,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
531303,Trevor Hammond S/S,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
531303,Trevor Hammond S/S,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
531303,Trevor Hammond S/S,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
531303,Trevor Hammond S/S,2024-01-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.9
531303,Trevor Hammond S/S,2024-01-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.26
531303,Trevor Hammond S/S,2024-01-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.23
531303,Trevor Hammond S/S,2024-01-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.18
531303,Trevor Hammond S/S,2024-01-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.52
531303,Trevor Hammond S/S,2024-01-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.2
531303,Trevor Hammond S/S,2024-01-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
531303,Trevor Hammond S/S,2024-01-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
531303,Trevor Hammond S/S,2024-01-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
531303,Trevor Hammond S/S,2024-01-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
531303,Trevor Hammond S/S,2024-01-24T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
531303,Trevor Hammond S/S,2024-01-24T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
531303,Trevor Hammond S/S,2024-01-24T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
531303,Trevor Hammond S/S,2024-01-24T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.85
531303,Trevor Hammond S/S,2024-01-24T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.15
531303,Trevor Hammond S/S,2024-01-24T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.65
531303,Trevor Hammond S/S,2024-01-24T03:40:00.000+00:00,feeder,,N Current (RMS),A,8.2
531303,Trevor Hammond S/S,2024-01-24T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
531303,Trevor Hammond S/S,2024-01-24T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
531303,Trevor Hammond S/S,2024-01-24T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
531303,Trevor Hammond S/S,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
531303,Trevor Hammond S/S,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
531303,Trevor Hammond S/S,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
531303,Trevor Hammond S/S,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
531303,Trevor Hammond S/S,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
531303,Trevor Hammond S/S,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.25
531303,Trevor Hammond S/S,2024-01-24T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
531303,Trevor Hammond S/S,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
531303,Trevor Hammond S/S,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-24T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-24T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.44
531303,Trevor Hammond S/S,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.35
531303,Trevor Hammond S/S,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.0
531303,Trevor Hammond S/S,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.62
531303,Trevor Hammond S/S,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.99
531303,Trevor Hammond S/S,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.12
531303,Trevor Hammond S/S,2024-01-24T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
531303,Trevor Hammond S/S,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.2
531303,Trevor Hammond S/S,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.9
531303,Trevor Hammond S/S,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.8
531303,Trevor Hammond S/S,2024-01-24T03:40:00.000+00:00,transformer,,Temperature,C,19.5
531303,Trevor Hammond S/S,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
531303,Trevor Hammond S/S,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
531303,Trevor Hammond S/S,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
531303,Trevor Hammond S/S,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
531303,Trevor Hammond S/S,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
531303,Trevor Hammond S/S,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
531303,Trevor Hammond S/S,2024-01-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.87
531303,Trevor Hammond S/S,2024-01-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
531303,Trevor Hammond S/S,2024-01-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.68
531303,Trevor Hammond S/S,2024-01-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.15
531303,Trevor Hammond S/S,2024-01-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.04
531303,Trevor Hammond S/S,2024-01-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.07
531303,Trevor Hammond S/S,2024-01-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.2
531303,Trevor Hammond S/S,2024-01-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
531303,Trevor Hammond S/S,2024-01-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
531303,Trevor Hammond S/S,2024-01-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
531303,Trevor Hammond S/S,2024-01-24T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
531303,Trevor Hammond S/S,2024-01-24T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
531303,Trevor Hammond S/S,2024-01-24T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
531303,Trevor Hammond S/S,2024-01-24T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.87
531303,Trevor Hammond S/S,2024-01-24T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.15
531303,Trevor Hammond S/S,2024-01-24T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.54
531303,Trevor Hammond S/S,2024-01-24T03:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
531303,Trevor Hammond S/S,2024-01-24T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
531303,Trevor Hammond S/S,2024-01-24T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
531303,Trevor Hammond S/S,2024-01-24T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
531303,Trevor Hammond S/S,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
531303,Trevor Hammond S/S,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
531303,Trevor Hammond S/S,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
531303,Trevor Hammond S/S,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
531303,Trevor Hammond S/S,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
531303,Trevor Hammond S/S,2024-01-24T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
531303,Trevor Hammond S/S,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-24T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.34
531303,Trevor Hammond S/S,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.41
531303,Trevor Hammond S/S,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.28
531303,Trevor Hammond S/S,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.85
531303,Trevor Hammond S/S,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.91
531303,Trevor Hammond S/S,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.53
531303,Trevor Hammond S/S,2024-01-24T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
531303,Trevor Hammond S/S,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.8
531303,Trevor Hammond S/S,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.3
531303,Trevor Hammond S/S,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.4
531303,Trevor Hammond S/S,2024-01-24T03:30:00.000+00:00,transformer,,Temperature,C,19.5
531303,Trevor Hammond S/S,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
531303,Trevor Hammond S/S,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
531303,Trevor Hammond S/S,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
531303,Trevor Hammond S/S,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
531303,Trevor Hammond S/S,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
531303,Trevor Hammond S/S,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
531303,Trevor Hammond S/S,2024-01-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.73
531303,Trevor Hammond S/S,2024-01-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.28
531303,Trevor Hammond S/S,2024-01-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.98
531303,Trevor Hammond S/S,2024-01-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.34
531303,Trevor Hammond S/S,2024-01-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.94
531303,Trevor Hammond S/S,2024-01-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.38
531303,Trevor Hammond S/S,2024-01-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
531303,Trevor Hammond S/S,2024-01-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
531303,Trevor Hammond S/S,2024-01-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
531303,Trevor Hammond S/S,2024-01-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
531303,Trevor Hammond S/S,2024-01-24T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
531303,Trevor Hammond S/S,2024-01-24T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
531303,Trevor Hammond S/S,2024-01-24T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
531303,Trevor Hammond S/S,2024-01-24T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.88
531303,Trevor Hammond S/S,2024-01-24T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.1
531303,Trevor Hammond S/S,2024-01-24T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.54
531303,Trevor Hammond S/S,2024-01-24T03:20:00.000+00:00,feeder,,N Current (RMS),A,8.1
531303,Trevor Hammond S/S,2024-01-24T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
531303,Trevor Hammond S/S,2024-01-24T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
531303,Trevor Hammond S/S,2024-01-24T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
531303,Trevor Hammond S/S,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
531303,Trevor Hammond S/S,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
531303,Trevor Hammond S/S,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
531303,Trevor Hammond S/S,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
531303,Trevor Hammond S/S,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
531303,Trevor Hammond S/S,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
531303,Trevor Hammond S/S,2024-01-24T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
531303,Trevor Hammond S/S,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
531303,Trevor Hammond S/S,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.42
531303,Trevor Hammond S/S,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.04
531303,Trevor Hammond S/S,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.74
531303,Trevor Hammond S/S,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.78
531303,Trevor Hammond S/S,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.33
531303,Trevor Hammond S/S,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.71
531303,Trevor Hammond S/S,2024-01-24T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
531303,Trevor Hammond S/S,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.4
531303,Trevor Hammond S/S,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.5
531303,Trevor Hammond S/S,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.5
531303,Trevor Hammond S/S,2024-01-24T03:20:00.000+00:00,transformer,,Temperature,C,19.6
531303,Trevor Hammond S/S,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
531303,Trevor Hammond S/S,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
531303,Trevor Hammond S/S,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
531303,Trevor Hammond S/S,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
531303,Trevor Hammond S/S,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
531303,Trevor Hammond S/S,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
531303,Trevor Hammond S/S,2024-01-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.88
531303,Trevor Hammond S/S,2024-01-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.89
531303,Trevor Hammond S/S,2024-01-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.44
531303,Trevor Hammond S/S,2024-01-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.32
531303,Trevor Hammond S/S,2024-01-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.29
531303,Trevor Hammond S/S,2024-01-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.53
531303,Trevor Hammond S/S,2024-01-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,17.2
531303,Trevor Hammond S/S,2024-01-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
531303,Trevor Hammond S/S,2024-01-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
531303,Trevor Hammond S/S,2024-01-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
531303,Trevor Hammond S/S,2024-01-24T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
531303,Trevor Hammond S/S,2024-01-24T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
531303,Trevor Hammond S/S,2024-01-24T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
531303,Trevor Hammond S/S,2024-01-24T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.88
531303,Trevor Hammond S/S,2024-01-24T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.09
531303,Trevor Hammond S/S,2024-01-24T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.35
531303,Trevor Hammond S/S,2024-01-24T03:10:00.000+00:00,feeder,,N Current (RMS),A,7.6
531303,Trevor Hammond S/S,2024-01-24T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
531303,Trevor Hammond S/S,2024-01-24T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
531303,Trevor Hammond S/S,2024-01-24T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
531303,Trevor Hammond S/S,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
531303,Trevor Hammond S/S,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
531303,Trevor Hammond S/S,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
531303,Trevor Hammond S/S,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
531303,Trevor Hammond S/S,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
531303,Trevor Hammond S/S,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
531303,Trevor Hammond S/S,2024-01-24T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
531303,Trevor Hammond S/S,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
531303,Trevor Hammond S/S,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.08
531303,Trevor Hammond S/S,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.88
531303,Trevor Hammond S/S,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.29
531303,Trevor Hammond S/S,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.66
531303,Trevor Hammond S/S,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.19
531303,Trevor Hammond S/S,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.5
531303,Trevor Hammond S/S,2024-01-24T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
531303,Trevor Hammond S/S,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.3
531303,Trevor Hammond S/S,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.7
531303,Trevor Hammond S/S,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.0
531303,Trevor Hammond S/S,2024-01-24T03:10:00.000+00:00,transformer,,Temperature,C,19.6
531303,Trevor Hammond S/S,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
531303,Trevor Hammond S/S,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
531303,Trevor Hammond S/S,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
531303,Trevor Hammond S/S,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
531303,Trevor Hammond S/S,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
531303,Trevor Hammond S/S,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
531303,Trevor Hammond S/S,2024-01-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.5
531303,Trevor Hammond S/S,2024-01-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.67
531303,Trevor Hammond S/S,2024-01-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.98
531303,Trevor Hammond S/S,2024-01-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.21
531303,Trevor Hammond S/S,2024-01-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.13
531303,Trevor Hammond S/S,2024-01-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.14
531303,Trevor Hammond S/S,2024-01-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,16.6
531303,Trevor Hammond S/S,2024-01-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
531303,Trevor Hammond S/S,2024-01-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
531303,Trevor Hammond S/S,2024-01-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
531303,Trevor Hammond S/S,2024-01-24T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
531303,Trevor Hammond S/S,2024-01-24T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
531303,Trevor Hammond S/S,2024-01-24T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
531303,Trevor Hammond S/S,2024-01-24T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.87
531303,Trevor Hammond S/S,2024-01-24T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.09
531303,Trevor Hammond S/S,2024-01-24T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.37
531303,Trevor Hammond S/S,2024-01-24T03:00:00.000+00:00,feeder,,N Current (RMS),A,7.6
531303,Trevor Hammond S/S,2024-01-24T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
531303,Trevor Hammond S/S,2024-01-24T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
531303,Trevor Hammond S/S,2024-01-24T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
531303,Trevor Hammond S/S,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
531303,Trevor Hammond S/S,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
531303,Trevor Hammond S/S,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
531303,Trevor Hammond S/S,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
531303,Trevor Hammond S/S,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
531303,Trevor Hammond S/S,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
531303,Trevor Hammond S/S,2024-01-24T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
531303,Trevor Hammond S/S,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.5
531303,Trevor Hammond S/S,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-24T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.76
531303,Trevor Hammond S/S,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.44
531303,Trevor Hammond S/S,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.9
531303,Trevor Hammond S/S,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.95
531303,Trevor Hammond S/S,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.07
531303,Trevor Hammond S/S,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.72
531303,Trevor Hammond S/S,2024-01-24T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
531303,Trevor Hammond S/S,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.6
531303,Trevor Hammond S/S,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.4
531303,Trevor Hammond S/S,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.5
531303,Trevor Hammond S/S,2024-01-24T03:00:00.000+00:00,transformer,,Temperature,C,19.7
531303,Trevor Hammond S/S,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
531303,Trevor Hammond S/S,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
531303,Trevor Hammond S/S,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
531303,Trevor Hammond S/S,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
531303,Trevor Hammond S/S,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
531303,Trevor Hammond S/S,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
531303,Trevor Hammond S/S,2024-01-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
531303,Trevor Hammond S/S,2024-01-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
531303,Trevor Hammond S/S,2024-01-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
531303,Trevor Hammond S/S,2024-01-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.49
531303,Trevor Hammond S/S,2024-01-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
531303,Trevor Hammond S/S,2024-01-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.41
531303,Trevor Hammond S/S,2024-01-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,15.1
531303,Trevor Hammond S/S,2024-01-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
531303,Trevor Hammond S/S,2024-01-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
531303,Trevor Hammond S/S,2024-01-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
531303,Trevor Hammond S/S,2024-01-24T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
531303,Trevor Hammond S/S,2024-01-24T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
531303,Trevor Hammond S/S,2024-01-24T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
531303,Trevor Hammond S/S,2024-01-24T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.87
531303,Trevor Hammond S/S,2024-01-24T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.11
531303,Trevor Hammond S/S,2024-01-24T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.27
531303,Trevor Hammond S/S,2024-01-24T02:50:00.000+00:00,feeder,,N Current (RMS),A,7.4
531303,Trevor Hammond S/S,2024-01-24T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
531303,Trevor Hammond S/S,2024-01-24T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
531303,Trevor Hammond S/S,2024-01-24T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
531303,Trevor Hammond S/S,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
531303,Trevor Hammond S/S,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
531303,Trevor Hammond S/S,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
531303,Trevor Hammond S/S,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
531303,Trevor Hammond S/S,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
531303,Trevor Hammond S/S,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.25
531303,Trevor Hammond S/S,2024-01-24T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
531303,Trevor Hammond S/S,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
531303,Trevor Hammond S/S,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-24T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.55
531303,Trevor Hammond S/S,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.43
531303,Trevor Hammond S/S,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.52
531303,Trevor Hammond S/S,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.3
531303,Trevor Hammond S/S,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.34
531303,Trevor Hammond S/S,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.13
531303,Trevor Hammond S/S,2024-01-24T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
531303,Trevor Hammond S/S,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.7
531303,Trevor Hammond S/S,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.1
531303,Trevor Hammond S/S,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.1
531303,Trevor Hammond S/S,2024-01-24T02:50:00.000+00:00,transformer,,Temperature,C,19.8
531303,Trevor Hammond S/S,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
531303,Trevor Hammond S/S,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
531303,Trevor Hammond S/S,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
531303,Trevor Hammond S/S,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
531303,Trevor Hammond S/S,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
531303,Trevor Hammond S/S,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
531303,Trevor Hammond S/S,2024-01-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.95
531303,Trevor Hammond S/S,2024-01-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.25
531303,Trevor Hammond S/S,2024-01-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.22
531303,Trevor Hammond S/S,2024-01-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.82
531303,Trevor Hammond S/S,2024-01-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.3
531303,Trevor Hammond S/S,2024-01-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.68
531303,Trevor Hammond S/S,2024-01-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,14.9
531303,Trevor Hammond S/S,2024-01-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
531303,Trevor Hammond S/S,2024-01-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
531303,Trevor Hammond S/S,2024-01-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
531303,Trevor Hammond S/S,2024-01-24T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
531303,Trevor Hammond S/S,2024-01-24T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
531303,Trevor Hammond S/S,2024-01-24T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
531303,Trevor Hammond S/S,2024-01-24T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.88
531303,Trevor Hammond S/S,2024-01-24T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.12
531303,Trevor Hammond S/S,2024-01-24T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.35
531303,Trevor Hammond S/S,2024-01-24T02:40:00.000+00:00,feeder,,N Current (RMS),A,7.6
531303,Trevor Hammond S/S,2024-01-24T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
531303,Trevor Hammond S/S,2024-01-24T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
531303,Trevor Hammond S/S,2024-01-24T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
531303,Trevor Hammond S/S,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
531303,Trevor Hammond S/S,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
531303,Trevor Hammond S/S,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
531303,Trevor Hammond S/S,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
531303,Trevor Hammond S/S,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.25
531303,Trevor Hammond S/S,2024-01-24T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
531303,Trevor Hammond S/S,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
531303,Trevor Hammond S/S,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-24T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.17
531303,Trevor Hammond S/S,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.53
531303,Trevor Hammond S/S,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.5
531303,Trevor Hammond S/S,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.21
531303,Trevor Hammond S/S,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.64
531303,Trevor Hammond S/S,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.3
531303,Trevor Hammond S/S,2024-01-24T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
531303,Trevor Hammond S/S,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.8
531303,Trevor Hammond S/S,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.5
531303,Trevor Hammond S/S,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.8
531303,Trevor Hammond S/S,2024-01-24T02:40:00.000+00:00,transformer,,Temperature,C,19.9
531303,Trevor Hammond S/S,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
531303,Trevor Hammond S/S,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
531303,Trevor Hammond S/S,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
531303,Trevor Hammond S/S,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
531303,Trevor Hammond S/S,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
531303,Trevor Hammond S/S,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
531303,Trevor Hammond S/S,2024-01-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.59
531303,Trevor Hammond S/S,2024-01-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.32
531303,Trevor Hammond S/S,2024-01-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.22
531303,Trevor Hammond S/S,2024-01-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.74
531303,Trevor Hammond S/S,2024-01-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.6
531303,Trevor Hammond S/S,2024-01-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.93
531303,Trevor Hammond S/S,2024-01-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,14.6
531303,Trevor Hammond S/S,2024-01-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
531303,Trevor Hammond S/S,2024-01-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
531303,Trevor Hammond S/S,2024-01-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
531303,Trevor Hammond S/S,2024-01-24T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
531303,Trevor Hammond S/S,2024-01-24T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
531303,Trevor Hammond S/S,2024-01-24T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
531303,Trevor Hammond S/S,2024-01-24T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.85
531303,Trevor Hammond S/S,2024-01-24T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.09
531303,Trevor Hammond S/S,2024-01-24T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.46
531303,Trevor Hammond S/S,2024-01-24T02:30:00.000+00:00,feeder,,N Current (RMS),A,8.4
531303,Trevor Hammond S/S,2024-01-24T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
531303,Trevor Hammond S/S,2024-01-24T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
531303,Trevor Hammond S/S,2024-01-24T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
531303,Trevor Hammond S/S,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
531303,Trevor Hammond S/S,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.27
531303,Trevor Hammond S/S,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
531303,Trevor Hammond S/S,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
531303,Trevor Hammond S/S,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
531303,Trevor Hammond S/S,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
531303,Trevor Hammond S/S,2024-01-24T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
531303,Trevor Hammond S/S,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
531303,Trevor Hammond S/S,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.5
