Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.96
531303,Trevor Hammond S/S,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.06
531303,Trevor Hammond S/S,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.03
531303,Trevor Hammond S/S,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.66
531303,Trevor Hammond S/S,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.07
531303,Trevor Hammond S/S,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.93
531303,Trevor Hammond S/S,2024-01-24T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
531303,Trevor Hammond S/S,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.5
531303,Trevor Hammond S/S,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.9
531303,Trevor Hammond S/S,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.8
531303,Trevor Hammond S/S,2024-01-24T02:30:00.000+00:00,transformer,,Temperature,C,19.9
531303,Trevor Hammond S/S,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
531303,Trevor Hammond S/S,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
531303,Trevor Hammond S/S,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
531303,Trevor Hammond S/S,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
531303,Trevor Hammond S/S,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
531303,Trevor Hammond S/S,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
531303,Trevor Hammond S/S,2024-01-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.44
531303,Trevor Hammond S/S,2024-01-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.94
531303,Trevor Hammond S/S,2024-01-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.83
531303,Trevor Hammond S/S,2024-01-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.66
531303,Trevor Hammond S/S,2024-01-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.05
531303,Trevor Hammond S/S,2024-01-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.72
531303,Trevor Hammond S/S,2024-01-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,17.8
531303,Trevor Hammond S/S,2024-01-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
531303,Trevor Hammond S/S,2024-01-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
531303,Trevor Hammond S/S,2024-01-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
531303,Trevor Hammond S/S,2024-01-24T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
531303,Trevor Hammond S/S,2024-01-24T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
531303,Trevor Hammond S/S,2024-01-24T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
531303,Trevor Hammond S/S,2024-01-24T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.87
531303,Trevor Hammond S/S,2024-01-24T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.08
531303,Trevor Hammond S/S,2024-01-24T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.56
531303,Trevor Hammond S/S,2024-01-24T02:20:00.000+00:00,feeder,,N Current (RMS),A,8.1
531303,Trevor Hammond S/S,2024-01-24T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
531303,Trevor Hammond S/S,2024-01-24T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
531303,Trevor Hammond S/S,2024-01-24T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
531303,Trevor Hammond S/S,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
531303,Trevor Hammond S/S,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
531303,Trevor Hammond S/S,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
531303,Trevor Hammond S/S,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
531303,Trevor Hammond S/S,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
531303,Trevor Hammond S/S,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.25
531303,Trevor Hammond S/S,2024-01-24T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
531303,Trevor Hammond S/S,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
531303,Trevor Hammond S/S,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-24T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-24T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.2
531303,Trevor Hammond S/S,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.82
531303,Trevor Hammond S/S,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.57
531303,Trevor Hammond S/S,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.18
531303,Trevor Hammond S/S,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.41
531303,Trevor Hammond S/S,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.81
531303,Trevor Hammond S/S,2024-01-24T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
531303,Trevor Hammond S/S,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.3
531303,Trevor Hammond S/S,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.5
531303,Trevor Hammond S/S,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.2
531303,Trevor Hammond S/S,2024-01-24T02:20:00.000+00:00,transformer,,Temperature,C,19.9
531303,Trevor Hammond S/S,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
531303,Trevor Hammond S/S,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
531303,Trevor Hammond S/S,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
531303,Trevor Hammond S/S,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
531303,Trevor Hammond S/S,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
531303,Trevor Hammond S/S,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
531303,Trevor Hammond S/S,2024-01-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
531303,Trevor Hammond S/S,2024-01-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
531303,Trevor Hammond S/S,2024-01-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
531303,Trevor Hammond S/S,2024-01-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.71
531303,Trevor Hammond S/S,2024-01-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.38
531303,Trevor Hammond S/S,2024-01-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.66
531303,Trevor Hammond S/S,2024-01-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
531303,Trevor Hammond S/S,2024-01-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
531303,Trevor Hammond S/S,2024-01-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
531303,Trevor Hammond S/S,2024-01-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
531303,Trevor Hammond S/S,2024-01-24T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
531303,Trevor Hammond S/S,2024-01-24T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
531303,Trevor Hammond S/S,2024-01-24T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
531303,Trevor Hammond S/S,2024-01-24T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.93
531303,Trevor Hammond S/S,2024-01-24T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.13
531303,Trevor Hammond S/S,2024-01-24T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.6
531303,Trevor Hammond S/S,2024-01-24T02:10:00.000+00:00,feeder,,N Current (RMS),A,8.4
531303,Trevor Hammond S/S,2024-01-24T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
531303,Trevor Hammond S/S,2024-01-24T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
531303,Trevor Hammond S/S,2024-01-24T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
531303,Trevor Hammond S/S,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
531303,Trevor Hammond S/S,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
531303,Trevor Hammond S/S,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.05
531303,Trevor Hammond S/S,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
531303,Trevor Hammond S/S,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.25
531303,Trevor Hammond S/S,2024-01-24T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
531303,Trevor Hammond S/S,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
531303,Trevor Hammond S/S,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-24T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.69
531303,Trevor Hammond S/S,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.24
531303,Trevor Hammond S/S,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.91
531303,Trevor Hammond S/S,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.85
531303,Trevor Hammond S/S,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.01
531303,Trevor Hammond S/S,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.22
531303,Trevor Hammond S/S,2024-01-24T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
531303,Trevor Hammond S/S,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.3
531303,Trevor Hammond S/S,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.9
531303,Trevor Hammond S/S,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.9
531303,Trevor Hammond S/S,2024-01-24T02:10:00.000+00:00,transformer,,Temperature,C,19.9
531303,Trevor Hammond S/S,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
531303,Trevor Hammond S/S,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
531303,Trevor Hammond S/S,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
531303,Trevor Hammond S/S,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
531303,Trevor Hammond S/S,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
531303,Trevor Hammond S/S,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
531303,Trevor Hammond S/S,2024-01-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.48
531303,Trevor Hammond S/S,2024-01-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
531303,Trevor Hammond S/S,2024-01-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.61
531303,Trevor Hammond S/S,2024-01-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.79
531303,Trevor Hammond S/S,2024-01-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.98
531303,Trevor Hammond S/S,2024-01-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.12
531303,Trevor Hammond S/S,2024-01-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
531303,Trevor Hammond S/S,2024-01-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
531303,Trevor Hammond S/S,2024-01-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
531303,Trevor Hammond S/S,2024-01-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
531303,Trevor Hammond S/S,2024-01-24T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
531303,Trevor Hammond S/S,2024-01-24T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
531303,Trevor Hammond S/S,2024-01-24T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
531303,Trevor Hammond S/S,2024-01-24T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.93
531303,Trevor Hammond S/S,2024-01-24T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.08
531303,Trevor Hammond S/S,2024-01-24T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.59
531303,Trevor Hammond S/S,2024-01-24T02:00:00.000+00:00,feeder,,N Current (RMS),A,8.8
531303,Trevor Hammond S/S,2024-01-24T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
531303,Trevor Hammond S/S,2024-01-24T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
531303,Trevor Hammond S/S,2024-01-24T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
531303,Trevor Hammond S/S,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.08
531303,Trevor Hammond S/S,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
531303,Trevor Hammond S/S,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
531303,Trevor Hammond S/S,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
531303,Trevor Hammond S/S,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
531303,Trevor Hammond S/S,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
531303,Trevor Hammond S/S,2024-01-24T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
531303,Trevor Hammond S/S,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
531303,Trevor Hammond S/S,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.5
531303,Trevor Hammond S/S,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-24T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.17
531303,Trevor Hammond S/S,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.99
531303,Trevor Hammond S/S,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.51
531303,Trevor Hammond S/S,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.52
531303,Trevor Hammond S/S,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.12
531303,Trevor Hammond S/S,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.09
531303,Trevor Hammond S/S,2024-01-24T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
531303,Trevor Hammond S/S,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.4
531303,Trevor Hammond S/S,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.3
531303,Trevor Hammond S/S,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.5
531303,Trevor Hammond S/S,2024-01-24T02:00:00.000+00:00,transformer,,Temperature,C,19.9
531303,Trevor Hammond S/S,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
531303,Trevor Hammond S/S,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
531303,Trevor Hammond S/S,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
531303,Trevor Hammond S/S,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
531303,Trevor Hammond S/S,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
531303,Trevor Hammond S/S,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
531303,Trevor Hammond S/S,2024-01-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.79
531303,Trevor Hammond S/S,2024-01-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.77
531303,Trevor Hammond S/S,2024-01-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.29
531303,Trevor Hammond S/S,2024-01-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.3
531303,Trevor Hammond S/S,2024-01-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.06
531303,Trevor Hammond S/S,2024-01-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.02
531303,Trevor Hammond S/S,2024-01-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,20.1
531303,Trevor Hammond S/S,2024-01-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
531303,Trevor Hammond S/S,2024-01-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
531303,Trevor Hammond S/S,2024-01-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
531303,Trevor Hammond S/S,2024-01-24T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
531303,Trevor Hammond S/S,2024-01-24T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
531303,Trevor Hammond S/S,2024-01-24T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
531303,Trevor Hammond S/S,2024-01-24T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.91
531303,Trevor Hammond S/S,2024-01-24T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.1
531303,Trevor Hammond S/S,2024-01-24T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.6
531303,Trevor Hammond S/S,2024-01-24T01:50:00.000+00:00,feeder,,N Current (RMS),A,8.3
531303,Trevor Hammond S/S,2024-01-24T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
531303,Trevor Hammond S/S,2024-01-24T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
531303,Trevor Hammond S/S,2024-01-24T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
531303,Trevor Hammond S/S,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
531303,Trevor Hammond S/S,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
531303,Trevor Hammond S/S,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
531303,Trevor Hammond S/S,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
531303,Trevor Hammond S/S,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.25
531303,Trevor Hammond S/S,2024-01-24T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
531303,Trevor Hammond S/S,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
531303,Trevor Hammond S/S,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-24T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.77
531303,Trevor Hammond S/S,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.63
531303,Trevor Hammond S/S,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.16
531303,Trevor Hammond S/S,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.12
531303,Trevor Hammond S/S,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.07
531303,Trevor Hammond S/S,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.89
531303,Trevor Hammond S/S,2024-01-24T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
531303,Trevor Hammond S/S,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.4
531303,Trevor Hammond S/S,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.7
531303,Trevor Hammond S/S,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.0
531303,Trevor Hammond S/S,2024-01-24T01:50:00.000+00:00,transformer,,Temperature,C,20.0
531303,Trevor Hammond S/S,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
531303,Trevor Hammond S/S,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
531303,Trevor Hammond S/S,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
531303,Trevor Hammond S/S,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
531303,Trevor Hammond S/S,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
531303,Trevor Hammond S/S,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
531303,Trevor Hammond S/S,2024-01-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.25
531303,Trevor Hammond S/S,2024-01-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.45
531303,Trevor Hammond S/S,2024-01-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.88
531303,Trevor Hammond S/S,2024-01-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.72
531303,Trevor Hammond S/S,2024-01-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.03
531303,Trevor Hammond S/S,2024-01-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.78
531303,Trevor Hammond S/S,2024-01-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,19.2
531303,Trevor Hammond S/S,2024-01-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
531303,Trevor Hammond S/S,2024-01-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
531303,Trevor Hammond S/S,2024-01-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
531303,Trevor Hammond S/S,2024-01-24T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
531303,Trevor Hammond S/S,2024-01-24T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
531303,Trevor Hammond S/S,2024-01-24T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
531303,Trevor Hammond S/S,2024-01-24T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.87
531303,Trevor Hammond S/S,2024-01-24T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.1
531303,Trevor Hammond S/S,2024-01-24T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.51
531303,Trevor Hammond S/S,2024-01-24T01:40:00.000+00:00,feeder,,N Current (RMS),A,8.0
531303,Trevor Hammond S/S,2024-01-24T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
531303,Trevor Hammond S/S,2024-01-24T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
531303,Trevor Hammond S/S,2024-01-24T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
531303,Trevor Hammond S/S,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
531303,Trevor Hammond S/S,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
531303,Trevor Hammond S/S,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
531303,Trevor Hammond S/S,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
531303,Trevor Hammond S/S,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.25
531303,Trevor Hammond S/S,2024-01-24T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
531303,Trevor Hammond S/S,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-24T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.68
531303,Trevor Hammond S/S,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.16
531303,Trevor Hammond S/S,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.42
531303,Trevor Hammond S/S,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.32
531303,Trevor Hammond S/S,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.37
531303,Trevor Hammond S/S,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.09
531303,Trevor Hammond S/S,2024-01-24T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
531303,Trevor Hammond S/S,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.6
531303,Trevor Hammond S/S,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.2
531303,Trevor Hammond S/S,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.0
531303,Trevor Hammond S/S,2024-01-24T01:40:00.000+00:00,transformer,,Temperature,C,20.0
531303,Trevor Hammond S/S,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
531303,Trevor Hammond S/S,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
531303,Trevor Hammond S/S,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
531303,Trevor Hammond S/S,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
531303,Trevor Hammond S/S,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
531303,Trevor Hammond S/S,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
531303,Trevor Hammond S/S,2024-01-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.12
531303,Trevor Hammond S/S,2024-01-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.95
531303,Trevor Hammond S/S,2024-01-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.13
531303,Trevor Hammond S/S,2024-01-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.85
531303,Trevor Hammond S/S,2024-01-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.3
531303,Trevor Hammond S/S,2024-01-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.9
531303,Trevor Hammond S/S,2024-01-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
531303,Trevor Hammond S/S,2024-01-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
531303,Trevor Hammond S/S,2024-01-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
531303,Trevor Hammond S/S,2024-01-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
531303,Trevor Hammond S/S,2024-01-24T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
531303,Trevor Hammond S/S,2024-01-24T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
531303,Trevor Hammond S/S,2024-01-24T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
531303,Trevor Hammond S/S,2024-01-24T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.9
531303,Trevor Hammond S/S,2024-01-24T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.15
531303,Trevor Hammond S/S,2024-01-24T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.39
531303,Trevor Hammond S/S,2024-01-24T01:30:00.000+00:00,feeder,,N Current (RMS),A,7.7
531303,Trevor Hammond S/S,2024-01-24T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
531303,Trevor Hammond S/S,2024-01-24T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
531303,Trevor Hammond S/S,2024-01-24T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
531303,Trevor Hammond S/S,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
531303,Trevor Hammond S/S,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
531303,Trevor Hammond S/S,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
531303,Trevor Hammond S/S,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
531303,Trevor Hammond S/S,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
531303,Trevor Hammond S/S,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
531303,Trevor Hammond S/S,2024-01-24T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
531303,Trevor Hammond S/S,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
531303,Trevor Hammond S/S,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.5
531303,Trevor Hammond S/S,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-24T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.72
531303,Trevor Hammond S/S,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.93
531303,Trevor Hammond S/S,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.84
531303,Trevor Hammond S/S,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.08
531303,Trevor Hammond S/S,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.49
531303,Trevor Hammond S/S,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.18
531303,Trevor Hammond S/S,2024-01-24T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
531303,Trevor Hammond S/S,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.8
531303,Trevor Hammond S/S,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.0
531303,Trevor Hammond S/S,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.1
531303,Trevor Hammond S/S,2024-01-24T01:30:00.000+00:00,transformer,,Temperature,C,20.1
531303,Trevor Hammond S/S,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
531303,Trevor Hammond S/S,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
531303,Trevor Hammond S/S,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
531303,Trevor Hammond S/S,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
531303,Trevor Hammond S/S,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
531303,Trevor Hammond S/S,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
531303,Trevor Hammond S/S,2024-01-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.15
531303,Trevor Hammond S/S,2024-01-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.72
531303,Trevor Hammond S/S,2024-01-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.59
531303,Trevor Hammond S/S,2024-01-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.64
531303,Trevor Hammond S/S,2024-01-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.48
531303,Trevor Hammond S/S,2024-01-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.9
531303,Trevor Hammond S/S,2024-01-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
531303,Trevor Hammond S/S,2024-01-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
531303,Trevor Hammond S/S,2024-01-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
531303,Trevor Hammond S/S,2024-01-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
531303,Trevor Hammond S/S,2024-01-24T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
531303,Trevor Hammond S/S,2024-01-24T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
531303,Trevor Hammond S/S,2024-01-24T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
531303,Trevor Hammond S/S,2024-01-24T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.91
531303,Trevor Hammond S/S,2024-01-24T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.16
531303,Trevor Hammond S/S,2024-01-24T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.38
531303,Trevor Hammond S/S,2024-01-24T01:20:00.000+00:00,feeder,,N Current (RMS),A,7.6
531303,Trevor Hammond S/S,2024-01-24T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
531303,Trevor Hammond S/S,2024-01-24T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
531303,Trevor Hammond S/S,2024-01-24T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
531303,Trevor Hammond S/S,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
531303,Trevor Hammond S/S,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.27
531303,Trevor Hammond S/S,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
531303,Trevor Hammond S/S,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
531303,Trevor Hammond S/S,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
531303,Trevor Hammond S/S,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
531303,Trevor Hammond S/S,2024-01-24T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-24T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.1
531303,Trevor Hammond S/S,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.04
531303,Trevor Hammond S/S,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.23
531303,Trevor Hammond S/S,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.79
531303,Trevor Hammond S/S,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.85
531303,Trevor Hammond S/S,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.09
531303,Trevor Hammond S/S,2024-01-24T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
531303,Trevor Hammond S/S,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.8
531303,Trevor Hammond S/S,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.4
531303,Trevor Hammond S/S,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.2
531303,Trevor Hammond S/S,2024-01-24T01:20:00.000+00:00,transformer,,Temperature,C,20.2
531303,Trevor Hammond S/S,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
531303,Trevor Hammond S/S,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
531303,Trevor Hammond S/S,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
531303,Trevor Hammond S/S,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
531303,Trevor Hammond S/S,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
531303,Trevor Hammond S/S,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
531303,Trevor Hammond S/S,2024-01-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.5
531303,Trevor Hammond S/S,2024-01-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.9
531303,Trevor Hammond S/S,2024-01-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.97
531303,Trevor Hammond S/S,2024-01-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.35
531303,Trevor Hammond S/S,2024-01-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.9
531303,Trevor Hammond S/S,2024-01-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.78
531303,Trevor Hammond S/S,2024-01-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
531303,Trevor Hammond S/S,2024-01-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
531303,Trevor Hammond S/S,2024-01-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
531303,Trevor Hammond S/S,2024-01-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
531303,Trevor Hammond S/S,2024-01-24T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
531303,Trevor Hammond S/S,2024-01-24T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
531303,Trevor Hammond S/S,2024-01-24T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
531303,Trevor Hammond S/S,2024-01-24T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.88
531303,Trevor Hammond S/S,2024-01-24T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.19
531303,Trevor Hammond S/S,2024-01-24T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.35
531303,Trevor Hammond S/S,2024-01-24T01:10:00.000+00:00,feeder,,N Current (RMS),A,7.5
531303,Trevor Hammond S/S,2024-01-24T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
531303,Trevor Hammond S/S,2024-01-24T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
531303,Trevor Hammond S/S,2024-01-24T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
