Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
531303,Trevor Hammond S/S,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
531303,Trevor Hammond S/S,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
531303,Trevor Hammond S/S,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.97
531303,Trevor Hammond S/S,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
531303,Trevor Hammond S/S,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.25
531303,Trevor Hammond S/S,2024-01-24T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
531303,Trevor Hammond S/S,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
531303,Trevor Hammond S/S,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-24T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.86
531303,Trevor Hammond S/S,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.59
531303,Trevor Hammond S/S,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.28
531303,Trevor Hammond S/S,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.53
531303,Trevor Hammond S/S,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.36
531303,Trevor Hammond S/S,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.8
531303,Trevor Hammond S/S,2024-01-24T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
531303,Trevor Hammond S/S,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.6
531303,Trevor Hammond S/S,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.1
531303,Trevor Hammond S/S,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.4
531303,Trevor Hammond S/S,2024-01-24T01:10:00.000+00:00,transformer,,Temperature,C,20.3
531303,Trevor Hammond S/S,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
531303,Trevor Hammond S/S,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
531303,Trevor Hammond S/S,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
531303,Trevor Hammond S/S,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
531303,Trevor Hammond S/S,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
531303,Trevor Hammond S/S,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
531303,Trevor Hammond S/S,2024-01-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.53
531303,Trevor Hammond S/S,2024-01-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.45
531303,Trevor Hammond S/S,2024-01-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.01
531303,Trevor Hammond S/S,2024-01-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.32
531303,Trevor Hammond S/S,2024-01-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.45
531303,Trevor Hammond S/S,2024-01-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.45
531303,Trevor Hammond S/S,2024-01-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
531303,Trevor Hammond S/S,2024-01-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
531303,Trevor Hammond S/S,2024-01-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
531303,Trevor Hammond S/S,2024-01-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
531303,Trevor Hammond S/S,2024-01-24T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
531303,Trevor Hammond S/S,2024-01-24T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
531303,Trevor Hammond S/S,2024-01-24T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
531303,Trevor Hammond S/S,2024-01-24T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.89
531303,Trevor Hammond S/S,2024-01-24T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.15
531303,Trevor Hammond S/S,2024-01-24T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.25
531303,Trevor Hammond S/S,2024-01-24T01:00:00.000+00:00,feeder,,N Current (RMS),A,7.8
531303,Trevor Hammond S/S,2024-01-24T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
531303,Trevor Hammond S/S,2024-01-24T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
531303,Trevor Hammond S/S,2024-01-24T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
531303,Trevor Hammond S/S,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.1
531303,Trevor Hammond S/S,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
531303,Trevor Hammond S/S,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
531303,Trevor Hammond S/S,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.95
531303,Trevor Hammond S/S,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
531303,Trevor Hammond S/S,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
531303,Trevor Hammond S/S,2024-01-24T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
531303,Trevor Hammond S/S,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
531303,Trevor Hammond S/S,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.5
531303,Trevor Hammond S/S,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-24T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.4
531303,Trevor Hammond S/S,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.95
531303,Trevor Hammond S/S,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.21
531303,Trevor Hammond S/S,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.85
531303,Trevor Hammond S/S,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.83
531303,Trevor Hammond S/S,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.17
531303,Trevor Hammond S/S,2024-01-24T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
531303,Trevor Hammond S/S,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.2
531303,Trevor Hammond S/S,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.6
531303,Trevor Hammond S/S,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.8
531303,Trevor Hammond S/S,2024-01-24T01:00:00.000+00:00,transformer,,Temperature,C,20.4
531303,Trevor Hammond S/S,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
531303,Trevor Hammond S/S,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
531303,Trevor Hammond S/S,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
531303,Trevor Hammond S/S,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
531303,Trevor Hammond S/S,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
531303,Trevor Hammond S/S,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
531303,Trevor Hammond S/S,2024-01-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.02
531303,Trevor Hammond S/S,2024-01-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.75
531303,Trevor Hammond S/S,2024-01-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
531303,Trevor Hammond S/S,2024-01-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.62
531303,Trevor Hammond S/S,2024-01-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.82
531303,Trevor Hammond S/S,2024-01-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.75
531303,Trevor Hammond S/S,2024-01-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
531303,Trevor Hammond S/S,2024-01-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
531303,Trevor Hammond S/S,2024-01-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
531303,Trevor Hammond S/S,2024-01-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
531303,Trevor Hammond S/S,2024-01-24T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
531303,Trevor Hammond S/S,2024-01-24T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
531303,Trevor Hammond S/S,2024-01-24T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
531303,Trevor Hammond S/S,2024-01-24T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.88
531303,Trevor Hammond S/S,2024-01-24T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.13
531303,Trevor Hammond S/S,2024-01-24T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.28
531303,Trevor Hammond S/S,2024-01-24T00:50:00.000+00:00,feeder,,N Current (RMS),A,7.4
531303,Trevor Hammond S/S,2024-01-24T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
531303,Trevor Hammond S/S,2024-01-24T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
531303,Trevor Hammond S/S,2024-01-24T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
531303,Trevor Hammond S/S,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
531303,Trevor Hammond S/S,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
531303,Trevor Hammond S/S,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
531303,Trevor Hammond S/S,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
531303,Trevor Hammond S/S,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
531303,Trevor Hammond S/S,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
531303,Trevor Hammond S/S,2024-01-24T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
531303,Trevor Hammond S/S,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-24T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.1
531303,Trevor Hammond S/S,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.8
531303,Trevor Hammond S/S,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.11
531303,Trevor Hammond S/S,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.88
531303,Trevor Hammond S/S,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.04
531303,Trevor Hammond S/S,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.26
531303,Trevor Hammond S/S,2024-01-24T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
531303,Trevor Hammond S/S,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.2
531303,Trevor Hammond S/S,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.3
531303,Trevor Hammond S/S,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.3
531303,Trevor Hammond S/S,2024-01-24T00:50:00.000+00:00,transformer,,Temperature,C,20.5
531303,Trevor Hammond S/S,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
531303,Trevor Hammond S/S,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
531303,Trevor Hammond S/S,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
531303,Trevor Hammond S/S,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
531303,Trevor Hammond S/S,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
531303,Trevor Hammond S/S,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
531303,Trevor Hammond S/S,2024-01-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.54
531303,Trevor Hammond S/S,2024-01-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.61
531303,Trevor Hammond S/S,2024-01-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
531303,Trevor Hammond S/S,2024-01-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.41
531303,Trevor Hammond S/S,2024-01-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
531303,Trevor Hammond S/S,2024-01-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.86
531303,Trevor Hammond S/S,2024-01-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
531303,Trevor Hammond S/S,2024-01-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
531303,Trevor Hammond S/S,2024-01-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
531303,Trevor Hammond S/S,2024-01-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
531303,Trevor Hammond S/S,2024-01-24T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
531303,Trevor Hammond S/S,2024-01-24T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
531303,Trevor Hammond S/S,2024-01-24T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
531303,Trevor Hammond S/S,2024-01-24T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.86
531303,Trevor Hammond S/S,2024-01-24T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.12
531303,Trevor Hammond S/S,2024-01-24T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.87
531303,Trevor Hammond S/S,2024-01-24T00:40:00.000+00:00,feeder,,N Current (RMS),A,9.2
531303,Trevor Hammond S/S,2024-01-24T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
531303,Trevor Hammond S/S,2024-01-24T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
531303,Trevor Hammond S/S,2024-01-24T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
531303,Trevor Hammond S/S,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
531303,Trevor Hammond S/S,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
531303,Trevor Hammond S/S,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
531303,Trevor Hammond S/S,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
531303,Trevor Hammond S/S,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.25
531303,Trevor Hammond S/S,2024-01-24T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
531303,Trevor Hammond S/S,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-24T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.29
531303,Trevor Hammond S/S,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.61
531303,Trevor Hammond S/S,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.45
531303,Trevor Hammond S/S,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.16
531303,Trevor Hammond S/S,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.98
531303,Trevor Hammond S/S,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.29
531303,Trevor Hammond S/S,2024-01-24T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
531303,Trevor Hammond S/S,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.7
531303,Trevor Hammond S/S,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.4
531303,Trevor Hammond S/S,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.5
531303,Trevor Hammond S/S,2024-01-24T00:40:00.000+00:00,transformer,,Temperature,C,20.7
531303,Trevor Hammond S/S,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
531303,Trevor Hammond S/S,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
531303,Trevor Hammond S/S,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
531303,Trevor Hammond S/S,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
531303,Trevor Hammond S/S,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
531303,Trevor Hammond S/S,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
531303,Trevor Hammond S/S,2024-01-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.74
531303,Trevor Hammond S/S,2024-01-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
531303,Trevor Hammond S/S,2024-01-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.19
531303,Trevor Hammond S/S,2024-01-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.69
531303,Trevor Hammond S/S,2024-01-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.93
531303,Trevor Hammond S/S,2024-01-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.46
531303,Trevor Hammond S/S,2024-01-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
531303,Trevor Hammond S/S,2024-01-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
531303,Trevor Hammond S/S,2024-01-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
531303,Trevor Hammond S/S,2024-01-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
531303,Trevor Hammond S/S,2024-01-24T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
531303,Trevor Hammond S/S,2024-01-24T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
531303,Trevor Hammond S/S,2024-01-24T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
531303,Trevor Hammond S/S,2024-01-24T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.92
531303,Trevor Hammond S/S,2024-01-24T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.16
531303,Trevor Hammond S/S,2024-01-24T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.35
531303,Trevor Hammond S/S,2024-01-24T00:30:00.000+00:00,feeder,,N Current (RMS),A,7.5
531303,Trevor Hammond S/S,2024-01-24T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
531303,Trevor Hammond S/S,2024-01-24T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
531303,Trevor Hammond S/S,2024-01-24T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
531303,Trevor Hammond S/S,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
531303,Trevor Hammond S/S,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
531303,Trevor Hammond S/S,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
531303,Trevor Hammond S/S,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
531303,Trevor Hammond S/S,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
531303,Trevor Hammond S/S,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
531303,Trevor Hammond S/S,2024-01-24T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
531303,Trevor Hammond S/S,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
531303,Trevor Hammond S/S,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-24T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,11.02
531303,Trevor Hammond S/S,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.26
531303,Trevor Hammond S/S,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.83
531303,Trevor Hammond S/S,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.47
531303,Trevor Hammond S/S,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.9
531303,Trevor Hammond S/S,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.32
531303,Trevor Hammond S/S,2024-01-24T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
531303,Trevor Hammond S/S,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.3
531303,Trevor Hammond S/S,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.8
531303,Trevor Hammond S/S,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.6
531303,Trevor Hammond S/S,2024-01-24T00:30:00.000+00:00,transformer,,Temperature,C,20.8
531303,Trevor Hammond S/S,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
531303,Trevor Hammond S/S,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
531303,Trevor Hammond S/S,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
531303,Trevor Hammond S/S,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
531303,Trevor Hammond S/S,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
531303,Trevor Hammond S/S,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
531303,Trevor Hammond S/S,2024-01-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.4
531303,Trevor Hammond S/S,2024-01-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.04
531303,Trevor Hammond S/S,2024-01-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.55
531303,Trevor Hammond S/S,2024-01-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.03
531303,Trevor Hammond S/S,2024-01-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.9
531303,Trevor Hammond S/S,2024-01-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
531303,Trevor Hammond S/S,2024-01-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
531303,Trevor Hammond S/S,2024-01-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
531303,Trevor Hammond S/S,2024-01-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
531303,Trevor Hammond S/S,2024-01-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
531303,Trevor Hammond S/S,2024-01-24T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
531303,Trevor Hammond S/S,2024-01-24T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
531303,Trevor Hammond S/S,2024-01-24T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
531303,Trevor Hammond S/S,2024-01-24T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.1
531303,Trevor Hammond S/S,2024-01-24T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.3
531303,Trevor Hammond S/S,2024-01-24T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.78
531303,Trevor Hammond S/S,2024-01-24T00:20:00.000+00:00,feeder,,N Current (RMS),A,8.4
531303,Trevor Hammond S/S,2024-01-24T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
531303,Trevor Hammond S/S,2024-01-24T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
531303,Trevor Hammond S/S,2024-01-24T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
531303,Trevor Hammond S/S,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
531303,Trevor Hammond S/S,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
531303,Trevor Hammond S/S,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
531303,Trevor Hammond S/S,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
531303,Trevor Hammond S/S,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
531303,Trevor Hammond S/S,2024-01-24T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
531303,Trevor Hammond S/S,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
531303,Trevor Hammond S/S,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-24T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,11.11
531303,Trevor Hammond S/S,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.2
531303,Trevor Hammond S/S,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.37
531303,Trevor Hammond S/S,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.43
531303,Trevor Hammond S/S,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.54
531303,Trevor Hammond S/S,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.67
531303,Trevor Hammond S/S,2024-01-24T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
531303,Trevor Hammond S/S,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.7
531303,Trevor Hammond S/S,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.9
531303,Trevor Hammond S/S,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.8
531303,Trevor Hammond S/S,2024-01-24T00:20:00.000+00:00,transformer,,Temperature,C,20.9
531303,Trevor Hammond S/S,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
531303,Trevor Hammond S/S,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
531303,Trevor Hammond S/S,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
531303,Trevor Hammond S/S,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
531303,Trevor Hammond S/S,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
531303,Trevor Hammond S/S,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
531303,Trevor Hammond S/S,2024-01-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.44
531303,Trevor Hammond S/S,2024-01-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.91
531303,Trevor Hammond S/S,2024-01-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.91
531303,Trevor Hammond S/S,2024-01-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.21
531303,Trevor Hammond S/S,2024-01-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.67
531303,Trevor Hammond S/S,2024-01-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.77
531303,Trevor Hammond S/S,2024-01-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
531303,Trevor Hammond S/S,2024-01-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
531303,Trevor Hammond S/S,2024-01-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
531303,Trevor Hammond S/S,2024-01-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
531303,Trevor Hammond S/S,2024-01-24T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
531303,Trevor Hammond S/S,2024-01-24T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
531303,Trevor Hammond S/S,2024-01-24T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
531303,Trevor Hammond S/S,2024-01-24T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.09
531303,Trevor Hammond S/S,2024-01-24T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.41
531303,Trevor Hammond S/S,2024-01-24T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.85
531303,Trevor Hammond S/S,2024-01-24T00:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
531303,Trevor Hammond S/S,2024-01-24T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
531303,Trevor Hammond S/S,2024-01-24T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
531303,Trevor Hammond S/S,2024-01-24T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
531303,Trevor Hammond S/S,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
531303,Trevor Hammond S/S,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
531303,Trevor Hammond S/S,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.87
531303,Trevor Hammond S/S,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
531303,Trevor Hammond S/S,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.25
531303,Trevor Hammond S/S,2024-01-24T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
531303,Trevor Hammond S/S,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
531303,Trevor Hammond S/S,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-24T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,11.19
531303,Trevor Hammond S/S,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.63
531303,Trevor Hammond S/S,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.52
531303,Trevor Hammond S/S,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.7
531303,Trevor Hammond S/S,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.17
531303,Trevor Hammond S/S,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.24
531303,Trevor Hammond S/S,2024-01-24T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
531303,Trevor Hammond S/S,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.2
531303,Trevor Hammond S/S,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.1
531303,Trevor Hammond S/S,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.4
531303,Trevor Hammond S/S,2024-01-24T00:10:00.000+00:00,transformer,,Temperature,C,20.9
531303,Trevor Hammond S/S,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
531303,Trevor Hammond S/S,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
531303,Trevor Hammond S/S,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
531303,Trevor Hammond S/S,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
531303,Trevor Hammond S/S,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
531303,Trevor Hammond S/S,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
531303,Trevor Hammond S/S,2024-01-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.65
531303,Trevor Hammond S/S,2024-01-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.37
531303,Trevor Hammond S/S,2024-01-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.04
531303,Trevor Hammond S/S,2024-01-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.58
531303,Trevor Hammond S/S,2024-01-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.45
531303,Trevor Hammond S/S,2024-01-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.39
531303,Trevor Hammond S/S,2024-01-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
531303,Trevor Hammond S/S,2024-01-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
531303,Trevor Hammond S/S,2024-01-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
531303,Trevor Hammond S/S,2024-01-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
531303,Trevor Hammond S/S,2024-01-24T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
531303,Trevor Hammond S/S,2024-01-24T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
531303,Trevor Hammond S/S,2024-01-24T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
531303,Trevor Hammond S/S,2024-01-24T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.23
531303,Trevor Hammond S/S,2024-01-24T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.5
531303,Trevor Hammond S/S,2024-01-24T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.0
531303,Trevor Hammond S/S,2024-01-24T00:00:00.000+00:00,feeder,,N Current (RMS),A,8.9
531303,Trevor Hammond S/S,2024-01-24T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
531303,Trevor Hammond S/S,2024-01-24T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
531303,Trevor Hammond S/S,2024-01-24T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
531303,Trevor Hammond S/S,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.16
531303,Trevor Hammond S/S,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
531303,Trevor Hammond S/S,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
531303,Trevor Hammond S/S,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
531303,Trevor Hammond S/S,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.91
531303,Trevor Hammond S/S,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
531303,Trevor Hammond S/S,2024-01-24T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
531303,Trevor Hammond S/S,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
531303,Trevor Hammond S/S,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
531303,Trevor Hammond S/S,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.5
531303,Trevor Hammond S/S,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-24T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
531303,Trevor Hammond S/S,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-24T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.97
531303,Trevor Hammond S/S,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.09
531303,Trevor Hammond S/S,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.37
531303,Trevor Hammond S/S,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.4
531303,Trevor Hammond S/S,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.87
531303,Trevor Hammond S/S,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.61
531303,Trevor Hammond S/S,2024-01-24T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
531303,Trevor Hammond S/S,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.3
531303,Trevor Hammond S/S,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.5
531303,Trevor Hammond S/S,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.1
531303,Trevor Hammond S/S,2024-01-24T00:00:00.000+00:00,transformer,,Temperature,C,21.0
531303,Trevor Hammond S/S,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
531303,Trevor Hammond S/S,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
531303,Trevor Hammond S/S,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
531303,Trevor Hammond S/S,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
531303,Trevor Hammond S/S,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
531303,Trevor Hammond S/S,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
531303,Trevor Hammond S/S,2024-01-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.51
531303,Trevor Hammond S/S,2024-01-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.87
531303,Trevor Hammond S/S,2024-01-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.9
531303,Trevor Hammond S/S,2024-01-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.56
531303,Trevor Hammond S/S,2024-01-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.29
531303,Trevor Hammond S/S,2024-01-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.92
531303,Trevor Hammond S/S,2024-01-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
531303,Trevor Hammond S/S,2024-01-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
531303,Trevor Hammond S/S,2024-01-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
531303,Trevor Hammond S/S,2024-01-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
